Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Current (Min),A,55.5
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Current (Max),A,56.12
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,55.75
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,231.8
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,232.02
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.94
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.48
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.56
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.92
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.97
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (Min),A,187.12
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (Max),A,188.62
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.75
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (Min),A,179.88
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (Max),A,181.0
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.62
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (Min),A,127.5
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (Max),A,128.38
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.88
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T09:20:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,120.12
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,129.75
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,124.38
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,12.0
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,10.0
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.0
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.50329
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.62502
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.56124
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,,L3 Current (Min),A,57.5
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,,L3 Current (Max),A,57.88
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.75
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,,L2 Current (Min),A,53.88
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,,L2 Current (Max),A,54.62
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.25
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,,L1 Current (Min),A,52.62
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,,L1 Current (Max),A,53.25
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.0
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-2.81
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,9.81
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-3.12
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99689
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.95349
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95364
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,07,L3 Current (Min),A,16.25
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,07,L3 Current (Max),A,16.38
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,07,L3 Current (RMS),A,16.38
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,07,L2 Current (Min),A,4.25
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,07,L2 Current (Max),A,4.62
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,07,L2 Current (RMS),A,4.5
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,07,L1 Current (Min),A,1.88
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,07,L1 Current (Max),A,2.0
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,07,L1 Current (RMS),A,1.88
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-18.5
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.12
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.63
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.88162
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99188
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9621
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,06,L3 Current (Min),A,21.0
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,06,L3 Current (Max),A,21.38
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,21.12
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,06,L2 Current (Min),A,52.88
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,06,L2 Current (Max),A,53.75
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,53.25
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,06,L1 Current (Min),A,33.5
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,06,L1 Current (Max),A,34.12
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,33.88
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.87
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.82
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.63
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97058
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98386
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96185
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,05,L3 Current (Min),A,68.12
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,05,L3 Current (Max),A,69.88
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,69.25
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,05,L2 Current (Min),A,77.88
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,05,L2 Current (Max),A,78.25
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,78.12
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,05,L1 Current (Min),A,64.62
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,05,L1 Current (Max),A,64.62
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,64.62
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-18.44
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-93.62
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-28.69
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.21526
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.04955
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.38943
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.25
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.13
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-1.69
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96902
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96106
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99414
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Current (Min),A,41.62
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Current (Max),A,41.88
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,41.75
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Current (Min),A,37.12
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Current (Max),A,37.25
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.25
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Current (Min),A,58.12
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Current (Max),A,58.75
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,58.5
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,232.48
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,232.55
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.53
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.2
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.27
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.42
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.47
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (Min),A,120.12
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (Max),A,121.75
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (Min),A,140.88
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (Max),A,141.75
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (Min),A,130.25
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (Max),A,131.88
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.88
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T09:10:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,131.13
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,136.75
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,120.75
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.0
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.0
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.0
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.64987
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.72207
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.50716
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-13.0
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,,L3 Current (Min),A,58.75
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,,L3 Current (Max),A,59.5
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.0
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,,L2 Current (Min),A,72.38
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,,L2 Current (Max),A,74.5
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,73.12
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,,L1 Current (Min),A,55.88
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,,L1 Current (Max),A,56.88
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.25
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-5.06
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,11.25
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-1.12
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99316
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.81219
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.93259
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,07,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,07,L3 Current (Min),A,15.5
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,07,L3 Current (Max),A,15.62
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,07,L3 Current (RMS),A,15.62
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,07,L2 Current (Min),A,2.12
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,07,L2 Current (Max),A,2.38
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,07,L2 Current (RMS),A,2.25
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,07,L1 Current (Min),A,1.5
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,07,L1 Current (Max),A,1.5
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,07,L1 Current (RMS),A,1.5
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-31.0
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.38
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-30.5
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.75338
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9953
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.81381
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,06,L3 Current (Min),A,14.88
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,06,L3 Current (Max),A,15.0
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,15.0
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,06,L2 Current (Min),A,55.12
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,06,L2 Current (Max),A,56.0
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,55.38
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,06,L1 Current (Min),A,15.25
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,06,L1 Current (Max),A,15.88
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,15.62
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.5
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-0.69
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.19
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97559
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99353
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97998
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,28.0
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,05,L3 Current (Min),A,70.75
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,05,L3 Current (Max),A,70.88
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,70.88
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,05,L2 Current (Min),A,116.0
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,05,L2 Current (Max),A,116.62
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,116.38
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,05,L1 Current (Min),A,79.0
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,05,L1 Current (Max),A,79.25
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,79.12
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-55.19
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-87.81
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.94
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.30132
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.14281
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.38305
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.44
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.81
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,0.12
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92908
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94064
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99155
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Current (Min),A,32.62
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Current (Max),A,32.88
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.75
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Current (Min),A,30.88
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Current (Max),A,31.25
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.0
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Current (Min),A,56.25
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Current (Max),A,56.5
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,56.5
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,232.84
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,232.94
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.89
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.47
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.52
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.52
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.55
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (Min),A,94.88
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (Max),A,95.88
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (Min),A,155.12
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (Max),A,156.62
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.88
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (Min),A,126.0
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (Max),A,127.38
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T09:00:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,129.06
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,132.94
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,116.12
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.0
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.61572
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.66558
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.42812
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,,L3 Current (Min),A,50.62
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,,L3 Current (Max),A,51.75
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.5
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,,L2 Current (Min),A,53.25
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,,L2 Current (Max),A,53.62
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.5
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,,L1 Current (Min),A,48.12
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,,L1 Current (Max),A,48.62
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.38
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-1.81
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,20.81
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,1.88
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99689
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.80859
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.93533
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,07,L3 Current (Min),A,16.62
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,07,L3 Current (Max),A,16.62
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,07,L3 Current (RMS),A,16.62
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,07,L2 Current (Min),A,2.5
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,07,L2 Current (Max),A,2.88
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,07,L2 Current (RMS),A,2.62
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,07,L1 Current (Min),A,1.62
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,07,L1 Current (Max),A,1.62
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,07,L1 Current (RMS),A,1.62
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-25.69
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-2.62
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-9.94
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.77536
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98331
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97964
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,06,L3 Current (Min),A,17.0
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,06,L3 Current (Max),A,17.38
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,17.12
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,06,L2 Current (Min),A,30.88
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,06,L2 Current (Max),A,32.0
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,31.25
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,06,L1 Current (Min),A,48.88
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,06,L1 Current (Max),A,49.12
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,49.0
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.44
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.32
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.5
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98795
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99164
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96304
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,05,L3 Current (Min),A,83.75
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,05,L3 Current (Max),A,84.0
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,83.88
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,05,L2 Current (Min),A,107.25
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,05,L2 Current (Max),A,107.88
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,107.5
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,05,L1 Current (Min),A,57.25
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,05,L1 Current (Max),A,57.38
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,57.38
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-39.75
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-116.5
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.69
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.16341
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.01299
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.39147
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.19
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.13
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.88
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
