Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96713
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94549
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98956
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Current (Min),A,37.62
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Current (Max),A,37.62
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.62
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Current (Min),A,28.0
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Current (Max),A,28.5
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.25
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Current (Min),A,53.88
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Current (Max),A,53.88
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,53.88
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,233.31
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,233.33
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.31
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.11
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.19
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.33
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.38
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (Min),A,123.88
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (Max),A,125.38
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (Min),A,136.0
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (Max),A,136.5
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.12
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (Min),A,142.12
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (Max),A,143.12
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.62
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T08:50:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,138.94
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,132.31
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,130.25
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,11.0
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.0
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.0
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.74972
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.66726
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.62994
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-13.0
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,,L3 Current (Min),A,71.38
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,,L3 Current (Max),A,72.88
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,72.0
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,,L2 Current (Min),A,60.5
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,,L2 Current (Max),A,60.75
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.62
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,,L1 Current (Min),A,53.0
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,,L1 Current (Max),A,53.5
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.12
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-2.62
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,19.25
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,18.12
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99588
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.89715
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.91064
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,07,L3 Current (Min),A,14.75
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,07,L3 Current (Max),A,14.75
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,07,L3 Current (RMS),A,14.75
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,07,L2 Current (Min),A,4.0
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,07,L2 Current (Max),A,4.25
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,07,L2 Current (RMS),A,4.0
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,07,L1 Current (Min),A,2.0
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,07,L1 Current (Max),A,2.0
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,07,L1 Current (RMS),A,2.0
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-24.25
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.38
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-19.88
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.80649
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97623
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.91217
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,06,L3 Current (Min),A,16.12
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,06,L3 Current (Max),A,16.12
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,16.12
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,06,L2 Current (Min),A,31.12
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,06,L2 Current (Max),A,31.5
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,31.38
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,06,L1 Current (Min),A,22.75
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,06,L1 Current (Max),A,23.12
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,23.0
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.44
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.69
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.06
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98392
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98727
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96796
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,05,L3 Current (Min),A,73.25
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,05,L3 Current (Max),A,73.75
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,73.5
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,05,L2 Current (Min),A,99.25
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,05,L2 Current (Max),A,99.5
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,99.38
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,05,L1 Current (Min),A,58.88
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,05,L1 Current (Max),A,59.25
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,59.12
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-58.37
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-76.62
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,39.19
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.2708
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.01091
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.17882
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.94
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.87
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.56
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97934
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92834
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96741
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Current (Min),A,45.38
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Current (Max),A,45.62
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,45.5
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Current (Min),A,24.75
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Current (Max),A,28.75
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.25
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Current (Min),A,31.38
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Current (Max),A,31.38
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.38
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,233.12
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,233.17
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.16
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.03
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.17
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.12
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.17
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (Min),A,100.75
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (Max),A,101.0
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.88
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (Min),A,121.5
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (Max),A,125.25
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.12
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (Min),A,84.88
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (Max),A,86.25
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.75
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T08:40:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,132.75
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,137.94
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,132.94
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,12.0
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,10.0
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.0
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.67718
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.73751
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.67898
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,,L3 Current (Min),A,67.25
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,,L3 Current (Max),A,67.75
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,67.5
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,,L2 Current (Min),A,60.88
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,,L2 Current (Max),A,61.25
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,61.12
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,,L1 Current (Min),A,64.25
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,,L1 Current (Max),A,65.12
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,64.75
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-10.13
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,23.69
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,17.06
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.97162
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.86715
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.91571
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,07,L3 Current (Min),A,6.38
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,07,L3 Current (Max),A,6.5
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,07,L3 Current (RMS),A,6.5
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,07,L2 Current (Min),A,4.25
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,07,L2 Current (Max),A,4.25
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,07,L2 Current (RMS),A,4.25
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,07,L1 Current (Min),A,2.12
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,07,L1 Current (Max),A,2.12
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,07,L1 Current (RMS),A,2.12
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-10.31
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.63
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.25
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.93075
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97012
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9859
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,06,L3 Current (Min),A,24.88
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,06,L3 Current (Max),A,25.0
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,24.88
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,06,L2 Current (Min),A,30.88
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,06,L2 Current (Max),A,31.12
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,31.0
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,06,L1 Current (Min),A,49.12
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,06,L1 Current (Max),A,49.25
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,49.25
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-10.37
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.37
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.56
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96374
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97934
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97687
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,05,L3 Current (Min),A,66.75
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,05,L3 Current (Max),A,67.38
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,67.0
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,05,L2 Current (Min),A,79.75
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,05,L2 Current (Max),A,79.88
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,79.88
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,05,L1 Current (Min),A,68.88
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,05,L1 Current (Max),A,69.12
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,69.0
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-51.88
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-88.31
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.87
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.23149
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.02177
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.18407
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.44
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.31
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.94
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98227
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93848
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94174
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Current (Min),A,43.0
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Current (Max),A,44.25
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,43.62
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Current (Min),A,29.25
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Current (Max),A,31.75
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.5
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Current (Min),A,24.62
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Current (Max),A,24.88
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.75
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,232.64
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,232.69
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.66
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.73
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.77
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.34
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.38
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (Min),A,101.5
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (Max),A,102.0
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.75
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (Min),A,101.0
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (Max),A,103.62
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.25
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (Min),A,105.62
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (Max),A,106.38
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T08:30:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,123.82
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,129.25
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,133.81
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,11.0
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.55496
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.62542
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.68631
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,,L3 Current (Min),A,54.88
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,,L3 Current (Max),A,55.62
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.25
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,,L2 Current (Min),A,48.62
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,,L2 Current (Max),A,49.12
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.88
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,,L1 Current (Min),A,52.38
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,,L1 Current (Max),A,53.25
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.88
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-3.32
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,23.56
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,28.88
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99731
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.88135
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.85559
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,07,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,07,L3 Current (Min),A,19.38
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,07,L3 Current (Max),A,19.38
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,07,L3 Current (RMS),A,19.38
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,07,L2 Current (Min),A,4.62
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,07,L2 Current (Max),A,4.75
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,07,L2 Current (RMS),A,4.62
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,07,L1 Current (Min),A,2.5
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,07,L1 Current (Max),A,2.5
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,07,L1 Current (RMS),A,2.5
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-6.87
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-12.25
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.25
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97086
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.94485
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96442
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,06,L3 Current (Min),A,39.88
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,06,L3 Current (Max),A,40.12
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,40.0
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,06,L2 Current (Min),A,25.75
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,06,L2 Current (Max),A,26.0
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,25.88
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,06,L1 Current (Min),A,33.38
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,06,L1 Current (Max),A,34.12
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,33.75
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.44
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.56
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.56
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96719
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9783
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99084
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,25.0
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,05,L3 Current (Min),A,68.0
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,05,L3 Current (Max),A,69.25
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,68.62
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,05,L2 Current (Min),A,69.12
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,05,L2 Current (Max),A,69.12
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,69.12
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,05,L1 Current (Min),A,103.88
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,05,L1 Current (Max),A,108.88
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,106.38
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-59.37
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-96.94
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.44
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.21706
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.07057
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.36089
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
