Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-0.38
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.31
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.5
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99393
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96967
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98267
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Current (Min),A,63.75
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Current (Max),A,64.12
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,63.88
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Current (Min),A,38.12
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Current (Max),A,38.62
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,38.38
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Current (Min),A,39.12
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Current (Max),A,39.25
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.25
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,232.86
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,232.89
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.88
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.34
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.36
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.81
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.89
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (Min),A,162.5
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (Max),A,163.62
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (Min),A,109.25
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (Max),A,109.5
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.38
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (Min),A,144.38
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (Max),A,149.75
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T08:20:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,130.44
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,108.31
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,138.56
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,12.0
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.65182
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.31075
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.74466
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-3.0
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,,L3 Current (Min),A,69.12
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,,L3 Current (Max),A,69.25
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,69.25
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,,L2 Current (Min),A,39.88
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,,L2 Current (Max),A,40.5
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.25
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,,L1 Current (Min),A,54.75
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,,L1 Current (Max),A,54.88
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.88
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-2.75
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,23.12
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-15.25
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.9967
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.88705
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.85327
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,07,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,07,L3 Current (Min),A,19.12
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,07,L3 Current (Max),A,20.0
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,07,L3 Current (RMS),A,19.62
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,07,L2 Current (Min),A,4.62
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,07,L2 Current (Max),A,4.75
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,07,L2 Current (RMS),A,4.75
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,07,L1 Current (Min),A,1.0
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,07,L1 Current (Max),A,1.0
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,07,L1 Current (RMS),A,1.0
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-10.25
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-15.63
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-29.75
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95276
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.90402
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.81012
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,06,L3 Current (Min),A,35.38
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,06,L3 Current (Max),A,35.38
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,35.38
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,06,L2 Current (Min),A,19.5
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,06,L2 Current (Max),A,19.75
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,19.62
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,06,L1 Current (Min),A,17.12
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,06,L1 Current (Max),A,17.38
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,17.25
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.0
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.93
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.06
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97919
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96091
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97412
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,05,L3 Current (Min),A,83.88
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,05,L3 Current (Max),A,84.25
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,84.0
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,05,L2 Current (Min),A,52.75
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,05,L2 Current (Max),A,53.0
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,52.88
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,05,L1 Current (Min),A,68.62
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,05,L1 Current (Max),A,69.12
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,68.88
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-24.06
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-82.69
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-46.25
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.37762
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.03328
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.08095
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.56
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.25
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.69
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98441
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97461
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94281
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Current (Min),A,62.5
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Current (Max),A,62.88
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,62.62
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Current (Min),A,41.38
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Current (Max),A,41.5
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.38
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Current (Min),A,23.75
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Current (Max),A,23.88
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.75
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,233.02
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,233.06
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.03
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.7
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.84
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.92
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (Min),A,158.38
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (Max),A,159.88
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.12
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (Min),A,107.25
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (Max),A,107.5
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.38
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (Min),A,71.62
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (Max),A,72.5
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T08:10:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,135.25
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,131.75
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,130.25
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,11.0
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.0
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.70929
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.66012
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.63796
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,,L3 Current (Min),A,63.75
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,,L3 Current (Max),A,64.62
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,64.38
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,,L2 Current (Min),A,59.0
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,,L2 Current (Max),A,59.75
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,59.5
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,,L1 Current (Min),A,51.38
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,,L1 Current (Max),A,52.75
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.25
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-11.37
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,20.0
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-47.19
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.97729
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.91849
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.59564
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,07,L3 Current (Min),A,5.62
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,07,L3 Current (Max),A,5.75
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,07,L3 Current (RMS),A,5.75
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,07,L2 Current (Min),A,4.88
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,07,L2 Current (Max),A,5.25
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,07,L2 Current (RMS),A,5.0
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,07,L1 Current (Min),A,1.0
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,07,L1 Current (Max),A,1.0
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,07,L1 Current (RMS),A,1.0
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-7.69
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.31
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-13.81
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96399
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98822
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9577
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,06,L3 Current (Min),A,37.0
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,06,L3 Current (Max),A,37.25
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,37.12
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,06,L2 Current (Min),A,53.5
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,06,L2 Current (Max),A,54.12
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,53.62
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,06,L1 Current (Min),A,30.88
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,06,L1 Current (Max),A,31.38
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,31.12
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.93
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.12
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.19
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97992
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98981
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98178
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,05,L3 Current (Min),A,95.0
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,05,L3 Current (Max),A,95.62
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,95.38
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,05,L2 Current (Min),A,95.12
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,05,L2 Current (Max),A,95.88
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,95.5
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,05,L1 Current (Min),A,76.62
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,05,L1 Current (Max),A,80.5
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,79.5
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-63.07
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-91.94
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-31.25
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.16088
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.02071
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.30019
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.19
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.56
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.19
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9845
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9881
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97095
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Current (Min),A,49.12
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Current (Max),A,49.38
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,49.25
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Current (Min),A,55.12
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Current (Max),A,55.5
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,55.38
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Current (Min),A,34.25
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Current (Max),A,34.5
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.38
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,233.33
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,233.39
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.38
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.17
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.27
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.19
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.23
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (Min),A,142.25
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (Max),A,144.0
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.12
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (Min),A,172.88
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (Max),A,173.88
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.25
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (Min),A,113.75
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (Max),A,116.0
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T08:00:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,135.94
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,130.81
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,130.37
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.0
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.72158
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.65133
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.64541
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,,L3 Current (Min),A,63.88
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,,L3 Current (Max),A,64.0
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,64.0
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,,L2 Current (Min),A,51.38
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,,L2 Current (Max),A,51.75
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.62
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,,L1 Current (Min),A,49.12
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,,L1 Current (Max),A,49.25
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.12
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-14.31
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,17.0
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-42.44
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.9566
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.90372
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.69262
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,07,L3 Current (Min),A,5.25
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,07,L3 Current (Max),A,5.25
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,07,L3 Current (RMS),A,5.25
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,07,L2 Current (Min),A,3.5
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,07,L2 Current (Max),A,3.75
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,07,L2 Current (RMS),A,3.62
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,07,L1 Current (Min),A,1.12
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,07,L1 Current (Max),A,1.12
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,07,L1 Current (RMS),A,1.12
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-6.81
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.5
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-23.0
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98337
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9866
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.87243
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,06,L3 Current (Min),A,48.62
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,06,L3 Current (Max),A,48.62
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,48.62
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,06,L2 Current (Min),A,48.12
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,06,L2 Current (Max),A,48.62
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,48.38
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,06,L1 Current (Min),A,17.12
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,06,L1 Current (Max),A,17.25
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,17.25
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.5
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.25
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.25
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98492
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98776
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97571
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,05,L3 Current (Min),A,95.38
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,05,L3 Current (Max),A,96.0
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,95.62
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,05,L2 Current (Min),A,86.75
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,05,L2 Current (Max),A,87.0
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,86.88
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,05,L1 Current (Min),A,69.75
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,05,L1 Current (Max),A,69.75
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,69.75
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-56.31
