Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-84.19
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-35.63
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.27861
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.06865
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.32995
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.37
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.56
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.31
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97055
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97745
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98016
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Current (Min),A,43.88
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Current (Max),A,43.88
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.88
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Current (Min),A,43.5
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Current (Max),A,44.0
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,43.75
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Current (Min),A,42.0
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Current (Max),A,42.12
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.0
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,233.41
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,233.44
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.42
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.8
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.09
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (Min),A,147.88
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (Max),A,148.25
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.12
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (Min),A,149.88
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (Max),A,150.75
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.38
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (Min),A,99.25
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (Max),A,99.5
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.38
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T07:50:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,135.57
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,126.44
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,119.31
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.0
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.0
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.71331
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.60244
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.48568
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,,L3 Current (Min),A,59.5
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,,L3 Current (Max),A,60.12
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,59.88
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,,L2 Current (Min),A,56.75
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,,L2 Current (Max),A,57.5
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.0
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,,L1 Current (Min),A,42.62
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,,L1 Current (Max),A,43.12
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.75
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-9.87
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,22.38
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-49.44
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.97021
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.87774
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.6032
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,07,L3 Current (Min),A,5.5
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,07,L3 Current (Max),A,5.62
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,07,L3 Current (RMS),A,5.5
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,07,L2 Current (Min),A,3.75
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,07,L2 Current (Max),A,3.75
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,07,L2 Current (RMS),A,3.75
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,07,L1 Current (Min),A,1.0
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,07,L1 Current (Max),A,1.0
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,07,L1 Current (RMS),A,1.0
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-11.19
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.13
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-9.06
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9451
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98614
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96994
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,06,L3 Current (Min),A,29.12
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,06,L3 Current (Max),A,29.38
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,29.25
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,06,L2 Current (Min),A,43.0
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,06,L2 Current (Max),A,43.75
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,43.38
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,06,L1 Current (Min),A,32.62
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,06,L1 Current (Max),A,33.12
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,33.0
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.31
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.06
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.37
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97913
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99557
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97671
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,32.0
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Current (Min),A,90.25
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Current (Max),A,90.5
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,90.38
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Current (Min),A,132.38
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Current (Max),A,132.75
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,132.5
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Current (Min),A,68.5
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Current (Max),A,68.75
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,68.62
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-59.63
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-76.94
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-73.69
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.28515
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.10018
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.21602
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.62
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.5
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.19
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99127
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98441
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95813
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Current (Min),A,70.75
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Current (Max),A,70.88
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,70.88
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Current (Min),A,47.62
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Current (Max),A,47.62
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,47.62
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Current (Min),A,28.62
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Current (Max),A,28.75
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.62
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,234.22
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,234.3
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.25
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.69
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.73
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.38
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (Min),A,152.75
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (Max),A,154.5
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.62
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (Min),A,194.12
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (Max),A,196.12
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.12
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (Min),A,111.5
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (Max),A,112.5
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.88
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T07:40:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,159.13
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,159.69
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,156.56
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.93167
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.92895
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.90918
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-13.0
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,,L3 Current (Min),A,60.5
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,,L3 Current (Max),A,60.88
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.62
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,,L2 Current (Min),A,49.75
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,,L2 Current (Max),A,49.75
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.75
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,,L1 Current (Min),A,44.88
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,,L1 Current (Max),A,45.38
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.12
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-5.94
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,21.19
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,4.88
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98541
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.8847
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.96414
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,07,L3 Current (Min),A,6.0
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,07,L3 Current (Max),A,6.0
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,07,L3 Current (RMS),A,6.0
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,07,L2 Current (Min),A,3.75
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,07,L2 Current (Max),A,4.0
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,07,L2 Current (RMS),A,3.88
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,07,L1 Current (Min),A,1.25
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,07,L1 Current (Max),A,1.38
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,07,L1 Current (RMS),A,1.38
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-6.75
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.94
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-15.69
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98117
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98749
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.944
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,06,L3 Current (Min),A,45.5
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,06,L3 Current (Max),A,46.62
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,46.0
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,06,L2 Current (Min),A,50.88
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,06,L2 Current (Max),A,51.38
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,51.12
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,06,L1 Current (Min),A,25.5
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,06,L1 Current (Max),A,25.88
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,25.75
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.19
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.37
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.69
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99301
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97324
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97824
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,33.0
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Current (Min),A,140.25
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Current (Max),A,141.62
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,141.12
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Current (Min),A,70.12
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Current (Max),A,70.25
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,70.25
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Current (Min),A,71.88
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Current (Max),A,72.0
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,71.88
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-16.56
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-85.44
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-33.19
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.16967
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.05171
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.24706
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.19
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.19
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.56
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96606
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95871
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93448
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Current (Min),A,39.38
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Current (Max),A,41.0
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.25
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Current (Min),A,32.0
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Current (Max),A,35.75
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.5
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Current (Min),A,23.25
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Current (Max),A,23.5
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.38
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,232.19
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,232.25
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.22
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.59
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.64
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.98
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.0
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (Min),A,175.62
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (Max),A,176.75
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.25
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (Min),A,110.38
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (Max),A,114.38
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.12
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (Min),A,81.25
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (Max),A,81.38
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.25
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T07:30:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,160.75
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,153.81
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,152.5
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.94025
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.89053
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.87793
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-15.0
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-13.0
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-12.0
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,,L3 Current (Min),A,68.25
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,,L3 Current (Max),A,68.62
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,68.5
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,,L2 Current (Min),A,57.88
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,,L2 Current (Max),A,58.88
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.5
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,,L1 Current (Min),A,55.62
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,,L1 Current (Max),A,56.38
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.12
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-5.31
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,24.62
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,11.87
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98566
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.86276
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.9747
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,07,L1 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,07,L3 Current (Min),A,6.25
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,07,L3 Current (Max),A,6.25
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,07,L3 Current (RMS),A,6.25
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,07,L2 Current (Min),A,4.38
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,07,L2 Current (Max),A,4.38
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,07,L2 Current (RMS),A,4.38
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,07,L1 Current (Min),A,9.12
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,07,L1 Current (Max),A,9.25
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,07,L1 Current (RMS),A,9.12
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-8.43
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.44
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.31
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97397
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98968
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96609
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,06,L3 Current (Min),A,40.62
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,06,L3 Current (Max),A,40.75
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,40.62
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,06,L2 Current (Min),A,55.25
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,06,L2 Current (Max),A,55.25
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,55.25
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,06,L1 Current (Min),A,32.88
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,06,L1 Current (Max),A,33.38
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,33.25
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.56
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.81
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.44
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97592
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97766
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97656
