Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Current (Min),A,76.38
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Current (Max),A,76.5
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,76.5
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Current (Min),A,74.0
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Current (Max),A,74.0
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,74.0
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Current (Min),A,74.62
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Current (Max),A,74.62
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,74.62
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-54.0
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-84.63
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,2.94
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.25954
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.00209
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.34499
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.63
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.06
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.69
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9743
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98697
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99121
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Current (Min),A,46.0
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Current (Max),A,46.12
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,46.12
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Current (Min),A,59.0
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Current (Max),A,63.38
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,62.12
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Current (Min),A,59.5
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Current (Max),A,59.5
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,59.5
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,232.44
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,232.5
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.47
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.17
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.22
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.3
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.3
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (Min),A,105.25
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (Max),A,105.5
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.38
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (Min),A,140.62
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (Max),A,144.12
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.25
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (Min),A,126.88
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (Max),A,127.12
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.88
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T07:20:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,162.81
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,158.0
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,151.5
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.95032
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.92154
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.86731
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-13.0
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-14.0
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,,L3 Current (Min),A,56.12
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,,L3 Current (Max),A,56.5
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.25
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,,L2 Current (Min),A,61.12
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,,L2 Current (Max),A,62.12
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.62
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,,L1 Current (Min),A,45.12
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,,L1 Current (Max),A,45.5
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.25
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-13.25
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,17.94
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,19.31
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.9508
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.91431
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.92456
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,07,L3 Current (Min),A,5.12
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,07,L3 Current (Max),A,5.25
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,07,L3 Current (RMS),A,5.12
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,07,L2 Current (Min),A,4.62
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,07,L2 Current (Max),A,5.0
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,07,L2 Current (RMS),A,4.75
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,07,L1 Current (Min),A,1.75
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,07,L1 Current (Max),A,1.88
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,07,L1 Current (RMS),A,1.88
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-15.81
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.0
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-29.12
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.92499
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98785
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.83026
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,06,L3 Current (Min),A,24.38
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,06,L3 Current (Max),A,24.62
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,24.5
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,06,L2 Current (Min),A,55.0
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,06,L2 Current (Max),A,55.12
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,55.0
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,06,L1 Current (Min),A,14.38
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,06,L1 Current (Max),A,15.0
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,14.62
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-13.13
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.5
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.37
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95178
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97449
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97186
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Current (Min),A,52.62
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Current (Max),A,52.62
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,52.62
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Current (Min),A,66.75
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Current (Max),A,67.0
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,66.88
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Current (Min),A,72.62
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Current (Max),A,72.88
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,72.75
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-66.25
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-77.25
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.19
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.18264
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.02199
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.44686
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.31
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.0
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.69
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98309
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98874
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99472
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Current (Min),A,48.0
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Current (Max),A,48.25
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,48.12
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Current (Min),A,50.62
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Current (Max),A,50.88
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,50.75
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Current (Min),A,72.62
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Current (Max),A,72.88
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,72.75
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,233.89
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,233.92
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.91
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.7
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.02
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.06
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (Min),A,77.12
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (Max),A,77.62
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.38
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (Min),A,120.38
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (Max),A,121.12
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.75
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (Min),A,120.12
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (Max),A,120.75
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T07:10:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,160.63
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,154.5
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,147.56
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.93808
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.89361
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.83618
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-13.0
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-15.0
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,,L3 Current (Min),A,60.75
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,,L3 Current (Max),A,61.5
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.0
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,,L2 Current (Min),A,67.38
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,,L2 Current (Max),A,68.38
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,67.88
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,,L1 Current (Min),A,54.25
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,,L1 Current (Max),A,55.38
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.75
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-16.69
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,14.31
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,0.0
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.88983
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.94546
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95554
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,07,L3 Current (Min),A,2.38
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,07,L3 Current (Max),A,2.38
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,07,L3 Current (RMS),A,2.38
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,07,L2 Current (Min),A,5.0
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,07,L2 Current (Max),A,5.12
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,07,L2 Current (RMS),A,5.12
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,07,L1 Current (Min),A,1.25
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,07,L1 Current (Max),A,1.38
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,07,L1 Current (RMS),A,1.38
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-21.88
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.31
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-17.31
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.86236
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99417
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93741
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,06,L3 Current (Min),A,15.75
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,06,L3 Current (Max),A,16.0
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,16.0
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,06,L2 Current (Min),A,62.25
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,06,L2 Current (Max),A,62.25
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,62.25
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,06,L1 Current (Min),A,20.88
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,06,L1 Current (Max),A,21.38
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,21.12
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.69
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.81
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.0
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97589
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98581
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96835
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Current (Min),A,59.5
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Current (Max),A,59.5
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,59.5
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Current (Min),A,90.88
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Current (Max),A,91.0
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,91.0
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Current (Min),A,61.88
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Current (Max),A,62.0
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,62.0
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-28.31
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-88.63
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,2.06
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.09618
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.05327
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.36974
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.31
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.5
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.81
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97269
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98618
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97787
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Current (Min),A,40.38
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Current (Max),A,40.62
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.5
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Current (Min),A,44.25
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Current (Max),A,44.5
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,44.38
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Current (Min),A,39.12
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Current (Max),A,39.25
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.12
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,234.11
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,234.12
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.12
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.42
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.47
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.33
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (Min),A,61.88
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (Max),A,62.5
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.25
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (Min),A,142.12
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (Max),A,143.0
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (Min),A,77.5
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (Max),A,78.12
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.88
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T07:00:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,157.25
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,162.0
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,148.69
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.91257
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.94195
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.84863
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-16.0
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-13.0
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,,L3 Current (Min),A,53.12
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,,L3 Current (Max),A,53.38
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.25
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,,L2 Current (Min),A,70.25
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,,L2 Current (Max),A,70.62
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,70.5
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,,L1 Current (Min),A,65.0
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,,L1 Current (Max),A,65.25
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,65.12
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-24.81
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,19.25
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-45.44
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.82315
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.93176
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.66516
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,07,L3 Current (Min),A,2.5
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,07,L3 Current (Max),A,2.5
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,07,L3 Current (RMS),A,2.5
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,07,L2 Current (Min),A,4.5
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,07,L2 Current (Max),A,4.88
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,07,L2 Current (RMS),A,4.75
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,07,L1 Current (Min),A,1.0
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,07,L1 Current (Max),A,1.0
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,07,L1 Current (RMS),A,1.0
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-24.5
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.5
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.06
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.84125
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99258
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96374
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,06,L3 Current (Min),A,16.25
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,06,L3 Current (Max),A,16.5
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,16.38
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,06,L2 Current (Min),A,53.0
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,06,L2 Current (Max),A,53.0
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,53.0
