Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,06,L1 Current (Min),A,23.25
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,06,L1 Current (Max),A,23.5
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,23.38
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.06
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.38
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.62
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97015
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99039
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99118
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,25.0
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Current (Min),A,51.75
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Current (Max),A,52.12
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,51.88
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Current (Min),A,102.75
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Current (Max),A,103.38
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,103.0
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Current (Min),A,103.62
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Current (Max),A,104.25
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,104.12
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-58.63
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-97.38
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-27.25
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.226
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.06133
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.42101
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.5
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.94
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.0
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97034
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9425
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99051
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Current (Min),A,40.88
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Current (Max),A,41.5
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,41.38
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Current (Min),A,26.25
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Current (Max),A,26.5
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.38
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Current (Min),A,62.25
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Current (Max),A,62.5
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,62.38
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,232.5
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,232.53
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.52
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.09
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.11
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.84
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.89
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (Min),A,63.0
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (Max),A,63.75
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.38
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (Min),A,119.62
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (Max),A,121.12
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.25
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (Min),A,135.88
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (Max),A,136.5
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.25
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T06:50:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,155.81
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,155.0
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,150.19
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.90637
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.89447
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.84945
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,,L3 Current (Min),A,53.75
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,,L3 Current (Max),A,54.75
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.0
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,,L2 Current (Min),A,51.88
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,,L2 Current (Max),A,52.62
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.12
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,,L1 Current (Min),A,50.62
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,,L1 Current (Max),A,51.5
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.88
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-40.69
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,11.94
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-59.44
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.69604
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.953
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.47384
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,07,L3 Current (Min),A,2.12
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,07,L3 Current (Max),A,2.25
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,07,L3 Current (RMS),A,2.12
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,07,L2 Current (Min),A,4.75
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,07,L2 Current (Max),A,5.12
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,07,L2 Current (RMS),A,4.88
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,07,L1 Current (Min),A,0.88
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,07,L1 Current (Max),A,0.88
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.88
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-29.19
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.81
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-17.56
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.7969
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99335
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93902
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,06,L3 Current (Min),A,15.12
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,06,L3 Current (Max),A,15.25
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,15.25
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,06,L2 Current (Min),A,60.75
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,06,L2 Current (Max),A,61.0
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,60.88
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,06,L1 Current (Min),A,21.25
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,06,L1 Current (Max),A,21.62
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,21.25
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-12.56
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.94
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.69
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95303
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98813
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96002
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Current (Min),A,51.88
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Current (Max),A,53.38
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,52.88
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Current (Min),A,84.5
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Current (Max),A,84.62
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,84.5
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Current (Min),A,49.38
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Current (Max),A,53.25
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,50.38
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-61.44
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-66.81
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-36.31
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.14531
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.13268
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.21257
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.94
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.25
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.13
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96054
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97922
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92392
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Current (Min),A,33.38
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Current (Max),A,33.62
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.38
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Current (Min),A,45.62
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Current (Max),A,45.88
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,45.75
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Current (Min),A,20.5
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Current (Max),A,20.62
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.62
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,232.73
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,232.8
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.75
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.92
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.0
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.77
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.83
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (Min),A,53.25
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (Max),A,54.88
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.25
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (Min),A,148.38
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (Max),A,149.5
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.88
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (Min),A,49.62
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (Max),A,52.5
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.38
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T06:40:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,157.0
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,160.19
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,146.31
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.91336
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.93005
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.82309
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-14.0
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,,L3 Current (Min),A,47.25
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,,L3 Current (Max),A,48.12
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.62
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,,L2 Current (Min),A,59.62
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,,L2 Current (Max),A,61.0
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.12
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,,L1 Current (Min),A,50.12
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,,L1 Current (Max),A,51.12
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.62
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-35.19
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,17.63
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-35.5
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.75116
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.92291
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.75363
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,07,L3 Current (Min),A,2.25
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,07,L3 Current (Max),A,2.38
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,07,L3 Current (RMS),A,2.38
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,07,L2 Current (Min),A,3.75
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,07,L2 Current (Max),A,4.0
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,07,L2 Current (RMS),A,3.88
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,07,L1 Current (Min),A,1.12
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,07,L1 Current (Max),A,1.12
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,07,L1 Current (RMS),A,1.12
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-32.69
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.81
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-33.87
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.76739
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99057
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.80514
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,06,L3 Current (Min),A,13.88
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,06,L3 Current (Max),A,13.88
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,13.88
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,06,L2 Current (Min),A,52.25
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,06,L2 Current (Max),A,52.38
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,52.38
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,06,L1 Current (Min),A,12.75
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,06,L1 Current (Max),A,13.0
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,12.88
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-17.44
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.87
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.06
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.91858
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9635
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96023
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Current (Min),A,41.5
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Current (Max),A,41.5
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,41.5
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Current (Min),A,53.0
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Current (Max),A,53.12
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,53.12
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Current (Min),A,54.88
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Current (Max),A,55.0
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,55.0
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-72.12
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-97.75
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-29.62
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.11128
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.06087
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.44561
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.75
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.44
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.0
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9631
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95773
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99326
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Current (Min),A,34.12
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Current (Max),A,34.38
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.25
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Current (Min),A,33.25
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Current (Max),A,33.38
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.25
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Current (Min),A,71.5
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Current (Max),A,71.75
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,71.62
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,234.31
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,234.31
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.31
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.3
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.3
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.34
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (Min),A,47.75
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (Max),A,48.88
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.38
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (Min),A,85.25
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (Max),A,86.75
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.25
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (Min),A,95.88
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (Max),A,96.75
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.38
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T06:30:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,158.5
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,159.13
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,149.38
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.92642
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.92718
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.8511
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-13.0
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,,L3 Current (Min),A,51.75
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,,L3 Current (Max),A,52.25
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.0
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,,L2 Current (Min),A,58.25
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,,L2 Current (Max),A,59.62
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.12
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,,L1 Current (Min),A,52.62
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,,L1 Current (Max),A,53.0
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.75
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-21.81
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,29.88
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-36.75
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.84347
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.86313
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.76825
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,07,L3 Current (Min),A,2.25
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,07,L3 Current (Max),A,2.38
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,07,L3 Current (RMS),A,2.38
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,07,L2 Current (Min),A,4.25
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,07,L2 Current (Max),A,4.5
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,07,L2 Current (RMS),A,4.38
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,07,L1 Current (Min),A,1.25
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,07,L1 Current (Max),A,1.38
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,07,L1 Current (RMS),A,1.25
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-37.94
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.06
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-26.88
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
