Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.70321
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99182
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.85705
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,06,L3 Current (Min),A,12.25
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,06,L3 Current (Max),A,12.38
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,12.25
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,06,L2 Current (Min),A,52.25
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,06,L2 Current (Max),A,52.25
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,52.25
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,06,L1 Current (Min),A,12.12
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,06,L1 Current (Max),A,12.5
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,12.25
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-17.06
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.13
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.13
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.92264
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97861
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96411
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Current (Min),A,40.0
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Current (Max),A,40.88
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,40.12
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Current (Min),A,63.62
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Current (Max),A,63.75
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,63.75
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Current (Min),A,56.0
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Current (Max),A,56.12
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,56.0
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.75
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-76.69
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-55.31
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.08125
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.06578
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.16326
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.25
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.0
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.69
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97516
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95328
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93912
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Current (Min),A,42.62
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Current (Max),A,42.75
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,42.75
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Current (Min),A,29.62
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Current (Max),A,34.0
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.5
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Current (Min),A,25.5
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Current (Max),A,26.38
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.75
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,235.27
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,235.3
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.28
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.66
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (Min),A,48.12
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (Max),A,49.38
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (Min),A,94.5
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (Max),A,98.88
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.88
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (Min),A,50.88
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (Max),A,51.75
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.12
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T06:20:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,160.13
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,159.57
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,140.44
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.9248
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.92438
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.75821
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-13.0
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,,L3 Current (Min),A,39.12
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,,L3 Current (Max),A,40.0
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.62
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,,L2 Current (Min),A,56.38
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,,L2 Current (Max),A,57.12
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.75
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,,L1 Current (Min),A,40.5
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,,L1 Current (Max),A,41.25
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-37.19
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,25.5
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-1.81
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.71444
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.84997
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95505
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,07,L3 Current (Min),A,2.25
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,07,L3 Current (Max),A,2.25
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,07,L3 Current (RMS),A,2.25
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,07,L2 Current (Min),A,3.5
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,07,L2 Current (Max),A,3.88
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,07,L2 Current (RMS),A,3.62
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,07,L1 Current (Min),A,1.25
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,07,L1 Current (Max),A,1.38
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,07,L1 Current (RMS),A,1.38
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-35.56
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.62
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-36.69
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.72699
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99142
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.76995
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,06,L3 Current (Min),A,12.62
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,06,L3 Current (Max),A,12.75
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,12.75
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,06,L2 Current (Min),A,51.88
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,06,L2 Current (Max),A,52.12
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,52.0
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,06,L1 Current (Min),A,11.62
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,06,L1 Current (Max),A,11.88
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,11.75
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-17.75
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.06
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-10.81
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9194
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98325
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95093
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,05,L3 Current (Min),A,41.88
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,05,L3 Current (Max),A,42.12
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,42.0
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,05,L2 Current (Min),A,66.75
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,05,L2 Current (Max),A,67.0
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,66.75
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,05,L1 Current (Min),A,43.5
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,05,L1 Current (Max),A,43.62
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,43.62
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-50.38
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-66.19
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,29.0
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.12612
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.05974
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.17055
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.63
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.69
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-17.56
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95364
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97107
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.89462
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Current (Min),A,33.88
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Current (Max),A,34.12
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.0
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Current (Min),A,35.5
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Current (Max),A,38.88
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.0
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Current (Min),A,16.75
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Current (Max),A,17.0
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.88
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,234.08
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,234.09
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.09
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.39
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.39
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.2
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.25
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (Min),A,53.62
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (Max),A,54.25
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.88
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (Min),A,105.25
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (Max),A,109.25
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.75
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (Min),A,42.5
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (Max),A,43.0
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.75
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T06:10:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,159.13
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,158.87
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,147.62
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.91278
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.91107
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.80725
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,,L3 Current (Min),A,34.38
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,,L3 Current (Max),A,34.75
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,,L2 Current (Min),A,45.38
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,,L2 Current (Max),A,45.5
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.5
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,,L1 Current (Min),A,32.75
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,,L1 Current (Max),A,32.88
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.88
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-41.0
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,20.62
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,17.31
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.67678
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.90112
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.93436
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,07,L3 Current (Min),A,2.38
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,07,L3 Current (Max),A,2.38
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,07,L3 Current (RMS),A,2.38
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,07,L2 Current (Min),A,3.12
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,07,L2 Current (Max),A,3.38
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,07,L2 Current (RMS),A,3.25
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,07,L1 Current (Min),A,1.62
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,07,L1 Current (Max),A,1.62
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,07,L1 Current (RMS),A,1.62
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-40.13
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.88
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-31.25
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.68341
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99167
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.8175
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,06,L3 Current (Min),A,12.12
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,06,L3 Current (Max),A,12.25
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,12.12
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,06,L2 Current (Min),A,52.12
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,06,L2 Current (Max),A,52.25
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,52.25
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,06,L1 Current (Min),A,12.0
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,06,L1 Current (Max),A,12.38
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,12.25
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.75
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-12.0
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-16.37
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96201
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9581
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.91913
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,05,L3 Current (Min),A,47.62
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,05,L3 Current (Max),A,47.75
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,47.75
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,05,L2 Current (Min),A,50.25
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,05,L2 Current (Max),A,50.38
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,50.25
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,05,L1 Current (Min),A,38.12
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,05,L1 Current (Max),A,38.25
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,38.12
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-106.87
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-78.0
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,7.25
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.08098
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.04692
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.20049
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.75
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.19
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-21.0
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96161
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96918
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.87536
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Current (Min),A,32.75
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Current (Max),A,32.75
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.75
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Current (Min),A,37.5
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Current (Max),A,37.75
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.62
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Current (Min),A,15.12
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Current (Max),A,15.5
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.38
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,235.22
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,235.27
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.27
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (Min),A,61.62
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (Max),A,62.0
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.88
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (Min),A,100.5
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (Max),A,101.12
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.75
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (Min),A,39.38
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (Max),A,40.25
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.88
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T06:00:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,159.81
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,160.0
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,149.38
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.92746
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.92667
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.84286
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,,L3 Current (Min),A,41.88
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,,L3 Current (Max),A,42.62
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.38
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,,L2 Current (Min),A,49.25
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,,L2 Current (Max),A,49.62
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.5
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,,L1 Current (Min),A,40.25
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,,L1 Current (Max),A,40.88
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.62
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-15.19
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,16.94
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,14.87
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.86233
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.92877
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.93744
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,07,L3 Current (Min),A,2.62
