Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,07,L3 Current (Max),A,2.62
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,07,L3 Current (RMS),A,2.62
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,07,L2 Current (Min),A,3.25
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,07,L2 Current (Max),A,3.62
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,07,L2 Current (RMS),A,3.62
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,07,L1 Current (Min),A,1.75
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,07,L1 Current (Max),A,1.75
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,07,L1 Current (RMS),A,1.75
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-47.88
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.75
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-31.87
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.58807
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99075
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.81112
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,06,L3 Current (Min),A,11.0
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,06,L3 Current (Max),A,11.0
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,11.0
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,06,L2 Current (Min),A,50.88
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,06,L2 Current (Max),A,51.25
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,51.0
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,06,L1 Current (Min),A,12.38
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,06,L1 Current (Max),A,12.75
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,12.62
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-11.5
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-15.69
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.0
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95648
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.92193
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98093
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Current (Min),A,46.12
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Current (Max),A,47.5
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,47.0
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Current (Min),A,36.25
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Current (Max),A,36.5
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,36.38
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Current (Min),A,73.38
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Current (Max),A,73.38
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,73.38
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-84.37
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-105.0
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,2.38
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.07985
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.14141
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.2235
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.25
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.25
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-22.06
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97525
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9715
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.88269
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Current (Min),A,37.38
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Current (Max),A,37.62
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.5
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Current (Min),A,41.12
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Current (Max),A,42.0
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.38
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Current (Min),A,17.88
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Current (Max),A,18.0
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,233.86
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,233.89
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.88
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.75
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.2
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (Min),A,56.5
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (Max),A,57.25
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.88
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (Min),A,84.62
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (Max),A,86.0
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (Min),A,68.62
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (Max),A,69.25
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.75
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T05:50:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,162.25
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,158.06
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,148.0
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.94269
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.91394
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.82766
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-12.0
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,,L3 Current (Min),A,46.25
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,,L3 Current (Max),A,47.0
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.62
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,,L2 Current (Min),A,53.25
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,,L2 Current (Max),A,54.12
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.75
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,,L1 Current (Min),A,38.25
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,,L1 Current (Max),A,39.12
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.62
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-29.75
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,22.38
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-39.07
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.76245
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.92038
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.73022
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,07,L3 Current (Min),A,2.38
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,07,L3 Current (Max),A,2.5
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,07,L3 Current (RMS),A,2.5
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,07,L2 Current (Min),A,4.38
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,07,L2 Current (Max),A,4.38
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,07,L2 Current (RMS),A,4.38
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,07,L1 Current (Min),A,1.25
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,07,L1 Current (Max),A,1.25
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,07,L1 Current (RMS),A,1.25
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-19.25
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.94
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-29.06
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.91885
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9906
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.83102
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,06,L3 Current (Min),A,21.5
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,06,L3 Current (Max),A,21.62
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,21.62
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,06,L2 Current (Min),A,52.25
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,06,L2 Current (Max),A,52.38
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,52.38
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,06,L1 Current (Min),A,11.12
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,06,L1 Current (Max),A,11.25
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,11.25
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-21.12
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.13
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-13.87
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.89761
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9682
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94434
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Current (Min),A,37.5
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Current (Max),A,37.5
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,37.5
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Current (Min),A,52.25
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Current (Max),A,52.38
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,52.25
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Current (Min),A,42.75
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Current (Max),A,42.88
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,42.88
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-70.62
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-85.44
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-48.56
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.06462
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.01201
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.17284
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.44
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.31
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.37
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98373
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97513
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97098
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Current (Min),A,46.12
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Current (Max),A,46.12
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,46.12
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Current (Min),A,37.0
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Current (Max),A,37.12
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.0
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Current (Min),A,26.38
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Current (Max),A,26.38
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.38
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,234.31
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,234.31
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.31
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.78
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.88
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (Min),A,62.38
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (Max),A,63.12
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.75
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (Min),A,95.75
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (Max),A,96.38
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.12
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (Min),A,48.0
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (Max),A,48.62
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.38
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T05:40:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,171.82
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,167.06
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,161.25
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.98383
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.96582
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.93402
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-13.0
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-14.0
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,,L3 Current (Min),A,56.12
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,,L3 Current (Max),A,56.25
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.25
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,,L2 Current (Min),A,59.88
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,,L2 Current (Max),A,59.88
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.88
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,,L1 Current (Min),A,47.12
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,,L1 Current (Max),A,47.12
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.12
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-31.37
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,23.0
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-4.31
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.7452
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.91324
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.99661
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,07,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,07,L3 Current (Min),A,2.5
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,07,L3 Current (Max),A,2.5
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,07,L3 Current (RMS),A,2.5
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,07,L2 Current (Min),A,5.12
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,07,L2 Current (Max),A,5.25
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,07,L2 Current (RMS),A,5.25
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,07,L1 Current (Min),A,13.0
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,07,L1 Current (Max),A,13.0
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,07,L1 Current (RMS),A,13.0
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-34.81
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.44
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-34.44
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.75329
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99091
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.78732
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,06,L3 Current (Min),A,12.25
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,06,L3 Current (Max),A,12.25
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,12.25
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,06,L2 Current (Min),A,50.88
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,06,L2 Current (Max),A,50.88
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,50.88
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,06,L1 Current (Min),A,11.12
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,06,L1 Current (Max),A,11.38
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,11.25
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-19.69
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-16.25
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.5
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.91373
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.93237
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97705
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,05,L3 Current (Min),A,39.0
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,05,L3 Current (Max),A,39.12
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,39.12
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,05,L2 Current (Min),A,42.25
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,05,L2 Current (Max),A,42.25
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,42.25
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,05,L1 Current (Min),A,65.5
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,05,L1 Current (Max),A,65.62
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,65.5
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-91.44
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-101.25
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,1.25
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.15627
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.01262
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.17375
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.56
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.56
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-30.87
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98532
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96725
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.81439
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Current (Min),A,52.25
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Current (Max),A,52.25
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,52.25
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Current (Min),A,36.5
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Current (Max),A,36.62
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.5
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Current (Min),A,14.75
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Current (Max),A,14.75
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.75
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,231.84
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,231.88
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.86
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.5
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.53
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.47
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.48
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (Min),A,52.25
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (Max),A,52.5
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.38
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (Min),A,75.75
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (Max),A,76.12
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.88
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (Min),A,58.12
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (Max),A,58.38
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.25
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T05:30:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,172.56
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,170.5
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,160.75
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.98105
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.97339
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.92541
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-13.0
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,,L3 Current (Min),A,48.62
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,,L3 Current (Max),A,49.5
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.12
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,,L2 Current (Min),A,57.12
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,,L2 Current (Max),A,58.0
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.5
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,,L1 Current (Min),A,44.62
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,,L1 Current (Max),A,45.25
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.88
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-25.25
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
