Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,13.31
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-41.25
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.80121
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.9664
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.71078
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,07,L3 Current (Min),A,2.38
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,07,L3 Current (Max),A,2.5
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,07,L3 Current (RMS),A,2.38
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,07,L2 Current (Min),A,4.62
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,07,L2 Current (Max),A,5.0
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,07,L2 Current (RMS),A,4.88
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,07,L1 Current (Min),A,1.12
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,07,L1 Current (Max),A,1.12
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,07,L1 Current (RMS),A,1.12
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-35.25
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.5
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-37.94
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.74594
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98929
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.76333
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,06,L3 Current (Min),A,11.88
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,06,L3 Current (Max),A,12.0
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,12.0
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,06,L2 Current (Min),A,49.12
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,06,L2 Current (Max),A,49.25
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,49.25
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,06,L1 Current (Min),A,11.62
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,06,L1 Current (Max),A,11.88
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,11.75
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-19.62
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.63
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.5
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.90713
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97177
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97928
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,05,L3 Current (Min),A,39.12
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,05,L3 Current (Max),A,41.0
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,39.5
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,05,L2 Current (Min),A,59.12
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,05,L2 Current (Max),A,59.12
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,59.12
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,05,L1 Current (Min),A,73.75
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,05,L1 Current (Max),A,73.88
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,73.75
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-87.57
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-83.25
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-22.81
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,-0.08403
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.00639
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.16201
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.06
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.94
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-30.13
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97067
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97818
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.81427
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Current (Min),A,34.5
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Current (Max),A,34.5
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.5
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Current (Min),A,44.38
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Current (Max),A,45.0
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,44.75
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Current (Min),A,15.62
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Current (Max),A,15.62
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.62
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,232.3
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,232.34
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.33
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.66
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.66
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.45
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.48
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (Min),A,43.62
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (Max),A,45.25
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.25
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (Min),A,101.0
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (Max),A,102.62
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.75
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (Min),A,57.62
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (Max),A,58.5
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.12
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T05:20:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,141.0
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,146.19
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,124.88
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.75271
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.80783
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.55593
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,,L3 Current (Min),A,31.12
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,,L3 Current (Max),A,31.75
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.38
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,,L2 Current (Min),A,44.0
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,,L2 Current (Max),A,44.38
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.12
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,,L1 Current (Min),A,34.38
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,,L1 Current (Max),A,34.75
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.62
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-33.37
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,11.44
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-42.75
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.79406
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.95749
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.69351
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,07,L3 Current (Min),A,2.0
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,07,L3 Current (Max),A,2.0
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,07,L3 Current (RMS),A,2.0
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,07,L2 Current (Min),A,3.5
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,07,L2 Current (Max),A,3.88
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,07,L2 Current (RMS),A,3.62
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,07,L1 Current (Min),A,1.12
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,07,L1 Current (Max),A,1.12
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,07,L1 Current (RMS),A,1.12
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-31.69
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.13
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-36.63
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.78015
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99045
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.78003
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,06,L3 Current (Min),A,12.12
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,06,L3 Current (Max),A,12.12
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,12.12
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,06,L2 Current (Min),A,50.75
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,06,L2 Current (Max),A,50.88
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,50.75
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,06,L1 Current (Min),A,11.88
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,06,L1 Current (Max),A,12.12
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,12.12
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-19.44
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.93
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-10.75
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9115
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97632
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96023
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,05,L3 Current (Min),A,38.25
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,05,L3 Current (Max),A,38.5
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,38.38
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,05,L2 Current (Min),A,65.0
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,05,L2 Current (Max),A,65.0
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,65.0
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,05,L1 Current (Min),A,50.25
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,05,L1 Current (Max),A,50.38
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,50.38
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-37.37
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-69.5
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-44.62
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.22701
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.07121
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.24755
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.94
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.13
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.5
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97458
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97379
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94681
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Current (Min),A,42.38
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Current (Max),A,42.38
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,42.38
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Current (Min),A,29.25
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Current (Max),A,33.0
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.25
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Current (Min),A,25.25
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Current (Max),A,25.38
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.25
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,232.08
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,232.14
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.11
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.61
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.64
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.55
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.58
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (Min),A,67.62
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (Max),A,68.25
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (Min),A,112.25
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (Max),A,116.0
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.25
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (Min),A,66.38
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (Max),A,66.62
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T05:10:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,138.69
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,144.56
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,122.25
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.72696
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.78729
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.50777
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.0
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,,L3 Current (Min),A,31.5
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,,L3 Current (Max),A,32.0
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.75
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,,L2 Current (Min),A,41.88
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,,L2 Current (Max),A,42.5
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.12
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,,L1 Current (Min),A,30.88
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,,L1 Current (Max),A,31.38
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.12
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-43.19
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,7.06
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-2.81
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.64535
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.95352
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.9508
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,07,L3 Current (Min),A,2.0
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,07,L3 Current (Max),A,2.0
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,07,L3 Current (RMS),A,2.0
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,07,L2 Current (Min),A,2.38
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,07,L2 Current (Max),A,2.62
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,07,L2 Current (RMS),A,2.5
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,07,L1 Current (Min),A,1.12
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,07,L1 Current (Max),A,1.25
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,07,L1 Current (RMS),A,1.12
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-43.31
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.0
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-24.62
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.65243
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98862
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.8826
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,06,L3 Current (Min),A,10.12
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,06,L3 Current (Max),A,10.25
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,10.12
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,06,L2 Current (Min),A,52.38
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,06,L2 Current (Max),A,52.38
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,52.38
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,06,L1 Current (Min),A,12.88
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,06,L1 Current (Max),A,13.25
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,13.12
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-21.5
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.56
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-13.13
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.90005
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97311
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.948
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Current (Min),A,37.62
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Current (Max),A,38.62
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,38.38
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Current (Min),A,58.62
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Current (Max),A,58.62
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,58.62
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Current (Min),A,45.75
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Current (Max),A,45.75
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,45.75
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-44.44
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-88.13
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-54.06
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.04106
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.0117
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.05473
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.87
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.06
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-18.81
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95019
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95489
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.89035
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Current (Min),A,30.62
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Current (Max),A,30.62
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.62
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Current (Min),A,31.12
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Current (Max),A,32.38
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.62
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Current (Min),A,13.12
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Current (Max),A,13.62
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.38
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,233.77
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,233.77
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.77
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.55
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.56
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.0
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.02
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (Min),A,53.62
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (Max),A,54.25
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (Min),A,110.12
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (Max),A,111.0
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.25
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (Min),A,55.62
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (Max),A,56.75
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.12
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T05:00:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,137.37
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,143.62
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,124.94
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.70999
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.78845
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.5631
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-5.0
