Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,,L3 Current (Min),A,31.75
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,,L3 Current (Max),A,32.5
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.25
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,,L2 Current (Min),A,40.12
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,,L2 Current (Max),A,41.62
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,,L1 Current (Min),A,31.38
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,,L1 Current (Max),A,34.12
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.38
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-28.31
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,14.0
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,20.18
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.84329
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.94931
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.90405
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,07,L3 Current (Min),A,2.38
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,07,L3 Current (Max),A,2.5
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,07,L3 Current (RMS),A,2.38
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,07,L2 Current (Min),A,2.75
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,07,L2 Current (Max),A,3.12
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,07,L2 Current (RMS),A,3.0
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,07,L1 Current (Min),A,1.25
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,07,L1 Current (Max),A,1.38
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,07,L1 Current (RMS),A,1.25
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-42.31
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.5
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-34.06
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.66445
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99353
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.8042
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,06,L3 Current (Min),A,10.12
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,06,L3 Current (Max),A,10.25
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,10.25
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,06,L2 Current (Min),A,52.62
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,06,L2 Current (Max),A,58.0
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,55.38
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,06,L1 Current (Min),A,11.25
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,06,L1 Current (Max),A,11.62
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,11.5
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-21.0
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.75
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-19.0
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.90115
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97482
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95526
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Current (Min),A,37.38
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Current (Max),A,37.62
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,37.5
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Current (Min),A,51.75
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Current (Max),A,52.0
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,51.88
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Current (Min),A,36.62
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Current (Max),A,65.62
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,58.38
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-60.25
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-88.0
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-52.06
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.19857
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.03005
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.17757
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.06
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.94
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-17.5
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97797
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98395
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92007
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Current (Min),A,44.88
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Current (Max),A,45.0
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,45.0
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Current (Min),A,37.38
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Current (Max),A,43.75
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,40.88
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Current (Min),A,19.5
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Current (Max),A,19.88
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.62
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,233.95
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,233.98
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.97
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.66
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.81
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.22
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.44
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (Min),A,67.5
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (Max),A,67.88
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.75
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (Min),A,112.62
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (Max),A,123.62
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.62
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (Min),A,48.88
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (Max),A,76.12
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.12
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T04:50:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,138.56
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,137.69
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,117.62
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.73205
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.71093
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.43526
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.0
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,,L3 Current (Min),A,29.0
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,,L3 Current (Max),A,29.75
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.38
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,,L2 Current (Min),A,36.0
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,,L2 Current (Max),A,36.75
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,,L1 Current (Min),A,26.25
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,,L1 Current (Max),A,26.62
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-32.19
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,0.69
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,22.75
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.79147
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.9989
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.90246
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,07,L3 Current (Min),A,2.0
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,07,L3 Current (Max),A,2.25
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,07,L3 Current (RMS),A,2.25
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,07,L2 Current (Min),A,14.75
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,07,L2 Current (Max),A,15.12
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,07,L2 Current (RMS),A,15.0
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,07,L1 Current (Min),A,1.38
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,07,L1 Current (Max),A,1.38
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,07,L1 Current (RMS),A,1.38
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-51.32
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.81
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-42.81
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.55901
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99322
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.69808
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,06,L3 Current (Min),A,10.62
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,06,L3 Current (Max),A,10.62
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,10.62
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,06,L2 Current (Min),A,52.88
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,06,L2 Current (Max),A,53.0
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,52.88
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,06,L1 Current (Min),A,10.75
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,06,L1 Current (Max),A,11.0
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,10.88
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-20.38
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.31
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-16.25
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.90463
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97522
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.92398
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Current (Min),A,36.5
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Current (Max),A,36.62
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,36.62
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Current (Min),A,50.75
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Current (Max),A,50.88
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,50.75
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Current (Min),A,36.88
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Current (Max),A,36.88
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,36.88
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-85.44
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-123.25
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-77.31
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.13133
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.01344
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.09322
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.37
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.81
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-18.69
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98291
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9725
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.88629
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Current (Min),A,47.75
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Current (Max),A,47.75
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,47.75
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Current (Min),A,27.5
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Current (Max),A,27.5
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.5
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Current (Min),A,13.25
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Current (Max),A,13.62
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,234.47
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,234.48
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.47
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.33
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.16
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (Min),A,70.38
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (Max),A,70.75
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.38
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (Min),A,119.38
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (Max),A,120.5
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (Min),A,47.12
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (Max),A,48.0
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T04:40:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,134.19
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,138.19
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,122.31
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.6759
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.72146
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.51324
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.0
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,,L3 Current (Min),A,32.88
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,,L3 Current (Max),A,33.75
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.12
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,,L2 Current (Min),A,38.62
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,,L2 Current (Max),A,39.5
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,,L1 Current (Min),A,32.38
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,,L1 Current (Max),A,33.0
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-24.62
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,6.13
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-11.06
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.81271
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98441
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.91186
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,07,L3 Current (Min),A,2.0
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,07,L3 Current (Max),A,2.12
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,07,L3 Current (RMS),A,2.0
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,07,L2 Current (Min),A,4.12
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,07,L2 Current (Max),A,4.5
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,07,L2 Current (RMS),A,4.38
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,07,L1 Current (Min),A,0.88
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,07,L1 Current (Max),A,0.88
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.88
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-52.81
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.44
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-39.69
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.53021
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99255
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.72885
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,06,L3 Current (Min),A,10.5
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,06,L3 Current (Max),A,10.5
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,10.5
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,06,L2 Current (Min),A,57.0
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,06,L2 Current (Max),A,57.12
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,57.12
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,06,L1 Current (Min),A,10.62
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,06,L1 Current (Max),A,11.0
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,10.88
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-18.44
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.81
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-14.13
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.91696
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97156
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94354
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Current (Min),A,38.25
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Current (Max),A,38.38
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,38.38
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Current (Min),A,50.75
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Current (Max),A,50.88
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,50.75
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Current (Min),A,42.0
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Current (Max),A,42.25
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,42.12
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-87.5
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-123.56
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,13.81
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.10271
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.11556
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.11943
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.94
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.0
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-27.06
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96912
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98874
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.81827
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Current (Min),A,33.75
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Current (Max),A,33.88
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.88
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Current (Min),A,36.62
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Current (Max),A,37.38
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.12
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Current (Min),A,12.75
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Current (Max),A,12.88
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.75
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,233.95
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,234.03
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.02
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.47
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.52
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.38
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (Min),A,56.88
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (Max),A,57.75
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.38
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (Min),A,120.25
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (Max),A,121.38
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.88
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (Min),A,46.5
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (Max),A,46.88
