Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.75
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T04:30:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,136.5
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,140.94
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,121.94
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.70806
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.75805
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.50643
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.0
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,,L3 Current (Min),A,32.0
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,,L3 Current (Max),A,32.38
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.25
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,,L2 Current (Min),A,40.88
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,,L2 Current (Max),A,41.25
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.12
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,,L1 Current (Min),A,31.38
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,,L1 Current (Max),A,31.75
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.62
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-14.44
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,6.25
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-54.44
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.88907
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99353
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.53082
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,07,L3 Current (Min),A,2.5
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,07,L3 Current (Max),A,2.5
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,07,L3 Current (RMS),A,2.5
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,07,L2 Current (Min),A,15.75
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,07,L2 Current (Max),A,16.25
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,07,L2 Current (RMS),A,15.88
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,07,L1 Current (Min),A,0.88
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,07,L1 Current (Max),A,0.88
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.88
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-47.25
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.56
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-32.06
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.61117
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99353
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.81106
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,06,L3 Current (Min),A,10.5
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,06,L3 Current (Max),A,10.5
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,10.5
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,06,L2 Current (Min),A,60.75
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,06,L2 Current (Max),A,60.88
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,60.88
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,06,L1 Current (Min),A,12.0
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,06,L1 Current (Max),A,12.38
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,12.25
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-20.88
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.31
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-13.81
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.90527
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97504
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94788
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Current (Min),A,37.88
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Current (Max),A,37.88
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,37.88
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Current (Min),A,59.25
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Current (Max),A,59.25
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,59.25
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Current (Min),A,47.25
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Current (Max),A,47.38
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,47.38
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-55.93
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-37.19
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-19.38
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.15312
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.0583
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.21831
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.69
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.31
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-32.19
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97052
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96899
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.77926
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Current (Min),A,35.25
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Current (Max),A,35.38
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.38
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Current (Min),A,31.88
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Current (Max),A,32.12
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.0
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Current (Min),A,12.5
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Current (Max),A,12.62
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,234.45
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,234.5
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.47
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.95
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.95
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.78
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (Min),A,58.75
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (Max),A,59.25
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (Min),A,135.25
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (Max),A,136.38
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.62
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (Min),A,52.5
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (Max),A,53.12
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.88
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T04:20:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,141.62
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,142.44
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,125.81
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.76611
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.76858
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.5595
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.0
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,,L3 Current (Min),A,33.0
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,,L3 Current (Max),A,33.25
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,,L2 Current (Min),A,40.12
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,,L2 Current (Max),A,40.25
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.25
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,,L1 Current (Min),A,32.12
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,,L1 Current (Max),A,32.25
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.12
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-6.31
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,32.87
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-54.87
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.93317
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.84298
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.51904
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,07,L3 Current (Min),A,2.88
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,07,L3 Current (Max),A,2.88
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,07,L3 Current (RMS),A,2.88
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,07,L2 Current (Min),A,3.38
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,07,L2 Current (Max),A,3.5
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,07,L2 Current (RMS),A,3.5
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,07,L1 Current (Min),A,0.88
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,07,L1 Current (Max),A,0.88
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.88
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-44.75
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.25
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-28.69
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.63214
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99561
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.83771
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,06,L3 Current (Min),A,11.12
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,06,L3 Current (Max),A,11.25
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,11.12
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,06,L2 Current (Min),A,64.62
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,06,L2 Current (Max),A,64.75
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,64.62
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,06,L1 Current (Min),A,12.0
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,06,L1 Current (Max),A,12.38
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,12.12
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-17.19
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-11.31
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-17.69
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.92117
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96515
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.90594
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Current (Min),A,36.38
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Current (Max),A,38.25
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,37.38
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Current (Min),A,51.75
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Current (Max),A,51.75
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,51.75
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Current (Min),A,35.12
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Current (Max),A,35.25
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,35.25
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-69.31
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-59.37
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.13
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.15532
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.10631
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.26793
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.19
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.13
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.31
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96231
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95453
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93765
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Current (Min),A,32.62
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Current (Max),A,32.75
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.62
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Current (Min),A,32.38
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Current (Max),A,34.75
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.5
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Current (Min),A,21.38
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Current (Max),A,21.88
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.75
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,234.62
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,234.64
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.64
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.38
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.0
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (Min),A,54.62
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (Max),A,56.38
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.38
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (Min),A,119.12
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (Max),A,121.88
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (Min),A,49.25
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (Max),A,49.38
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.25
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T04:10:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,135.94
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,142.12
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,124.62
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.69158
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.7568
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.53436
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.0
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.0
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,,L3 Current (Min),A,26.88
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,,L3 Current (Max),A,27.38
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.12
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,,L2 Current (Min),A,37.62
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,,L2 Current (Max),A,38.12
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.88
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,,L1 Current (Min),A,28.62
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,,L1 Current (Max),A,29.0
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.75
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-35.63
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,24.12
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-58.63
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.763
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.89895
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.47787
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,07,L3 Current (Min),A,2.5
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,07,L3 Current (Max),A,2.62
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,07,L3 Current (RMS),A,2.62
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,07,L2 Current (Min),A,3.25
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,07,L2 Current (Max),A,3.5
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,07,L2 Current (RMS),A,3.38
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,07,L1 Current (Min),A,0.88
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,07,L1 Current (Max),A,0.88
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.88
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-50.44
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.94
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-41.56
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.56219
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99478
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.70672
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,06,L3 Current (Min),A,10.5
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,06,L3 Current (Max),A,10.62
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,10.5
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,06,L2 Current (Min),A,64.88
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,06,L2 Current (Max),A,64.88
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,64.88
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,06,L1 Current (Min),A,10.75
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,06,L1 Current (Max),A,10.75
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,10.75
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-21.69
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.69
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-13.0
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.89563
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9678
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94192
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Current (Min),A,35.62
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Current (Max),A,35.75
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,35.62
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Current (Min),A,50.5
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Current (Max),A,50.5
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,50.5
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Current (Min),A,41.62
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Current (Max),A,41.75
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,41.62
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-77.75
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-96.44
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,32.13
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.14311
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.01997
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.09837
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.31
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-18.69
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.87
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96793
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92828
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.89645
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Current (Min),A,35.38
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Current (Max),A,35.62
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.5
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Current (Min),A,26.75
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Current (Max),A,27.38
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.12
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Current (Min),A,14.12
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Current (Max),A,14.38
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.25
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,235.41
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,235.42
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.41
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
