Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (Min),A,60.62
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (Max),A,60.75
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.62
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (Min),A,114.5
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (Max),A,115.5
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (Min),A,49.12
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (Max),A,49.25
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.12
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T04:00:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,139.69
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,139.75
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,120.06
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.7337
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.73349
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.47073
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.0
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,,L3 Current (Min),A,28.75
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,,L3 Current (Max),A,29.0
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.88
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,,L2 Current (Min),A,36.62
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,,L2 Current (Max),A,37.62
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.25
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,,L1 Current (Min),A,27.62
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,,L1 Current (Max),A,28.0
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.75
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-9.87
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,15.57
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-5.69
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.97885
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.93362
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.92483
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,07,L3 Current (Min),A,7.38
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,07,L3 Current (Max),A,7.5
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,07,L3 Current (RMS),A,7.5
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,07,L2 Current (Min),A,3.0
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,07,L2 Current (Max),A,3.25
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,07,L2 Current (RMS),A,3.12
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,07,L1 Current (Min),A,0.88
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,07,L1 Current (Max),A,0.88
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.88
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-44.81
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.81
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-23.75
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.63671
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99384
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.89886
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,06,L3 Current (Min),A,10.25
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,06,L3 Current (Max),A,10.38
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,10.25
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,06,L2 Current (Min),A,64.88
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,06,L2 Current (Max),A,65.0
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,64.88
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,06,L1 Current (Min),A,16.62
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,06,L1 Current (Max),A,17.0
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,16.75
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-18.25
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.94
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-18.94
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.91797
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96735
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.90484
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,05,L3 Current (Min),A,35.62
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,05,L3 Current (Max),A,35.75
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,35.75
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,05,L2 Current (Min),A,50.38
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,05,L2 Current (Max),A,50.5
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,50.5
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,05,L1 Current (Min),A,36.75
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,05,L1 Current (Max),A,36.88
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,36.75
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-51.69
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-87.81
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-22.31
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.17821
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.00215
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.16326
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.25
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.56
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.07
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95792
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94809
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.91186
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Current (Min),A,32.5
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Current (Max),A,32.62
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.62
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Current (Min),A,26.38
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Current (Max),A,30.12
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.38
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Current (Min),A,15.25
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Current (Max),A,15.5
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.38
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.67
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,235.69
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.69
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (Min),A,61.25
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (Max),A,61.5
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.38
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (Min),A,115.88
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (Max),A,119.88
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.75
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (Min),A,53.88
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (Max),A,54.38
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.12
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T03:50:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,141.31
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,140.5
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,118.56
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.76065
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.75088
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.45736
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.0
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,,L3 Current (Min),A,32.0
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,,L3 Current (Max),A,32.5
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.25
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,,L2 Current (Min),A,40.5
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,,L2 Current (Max),A,41.12
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.88
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,,L1 Current (Min),A,29.0
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,,L1 Current (Max),A,29.5
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.25
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-25.5
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,16.37
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,22.44
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.85916
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.8981
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.90686
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,07,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,07,L3 Current (Min),A,2.62
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,07,L3 Current (Max),A,2.75
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,07,L3 Current (RMS),A,2.62
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,07,L2 Current (Min),A,1.38
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,07,L2 Current (Max),A,1.62
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,07,L2 Current (RMS),A,1.5
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,07,L1 Current (Min),A,1.62
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,07,L1 Current (Max),A,1.62
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,07,L1 Current (RMS),A,1.62
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-49.06
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.5
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-28.94
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.59307
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99545
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.84308
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,06,L2 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,06,L3 Current (Min),A,10.88
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,06,L3 Current (Max),A,11.0
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,06,L3 Current (RMS),A,11.0
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,06,L2 Current (Min),A,68.88
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,06,L2 Current (Max),A,69.0
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,06,L2 Current (RMS),A,68.88
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,06,L1 Current (Min),A,11.38
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,06,L1 Current (Max),A,11.75
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,06,L1 Current (RMS),A,11.5
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-18.25
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.19
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-18.75
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.91995
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96924
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.91498
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,05,L3 Current (Min),A,36.0
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,05,L3 Current (Max),A,36.12
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,36.0
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,05,L2 Current (Min),A,50.12
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,05,L2 Current (Max),A,50.12
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,50.12
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,05,L1 Current (Min),A,41.88
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,05,L1 Current (Max),A,42.0
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,41.88
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-93.12
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-90.19
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,9.25
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.04674
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.08305
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.2036
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.25
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.69
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-23.88
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95767
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97852
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.8518
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Current (Min),A,34.0
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Current (Max),A,34.0
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.0
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Current (Min),A,38.25
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Current (Max),A,39.0
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.62
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Current (Min),A,13.38
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Current (Max),A,13.5
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.38
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.73
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,235.77
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.75
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (Min),A,54.5
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (Max),A,55.12
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (Min),A,127.12
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (Max),A,127.88
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.62
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (Min),A,51.5
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (Max),A,52.0
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.75
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T03:40:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,140.31
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,141.69
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,124.94
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.73925
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.75128
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.5342
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.0
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,,L3 Current (Min),A,30.88
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,,L3 Current (Max),A,31.62
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.25
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,,L2 Current (Min),A,36.62
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,,L2 Current (Max),A,37.5
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,,L1 Current (Min),A,27.12
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,,L1 Current (Max),A,28.0
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.62
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-20.75
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,12.37
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,21.75
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.86911
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.90225
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.90796
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,07,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,07,L3 Current (Min),A,2.38
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,07,L3 Current (Max),A,2.5
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,07,L3 Current (RMS),A,2.5
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,07,L2 Current (Min),A,1.25
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,07,L2 Current (Max),A,1.62
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,07,L2 Current (RMS),A,1.5
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,07,L1 Current (Min),A,1.62
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,07,L1 Current (Max),A,1.62
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,07,L1 Current (RMS),A,1.62
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-42.94
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.25
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-18.81
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.66058
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99469
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93201
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,06,L3 Current (Min),A,11.75
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,06,L3 Current (Max),A,11.88
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,11.88
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,06,L2 Current (Min),A,68.12
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,06,L2 Current (Max),A,68.12
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,68.12
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,06,L1 Current (Min),A,17.5
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,06,L1 Current (Max),A,18.0
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,17.75
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-18.38
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-11.75
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-18.5
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.91757
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9552
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.91083
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,05,L3 Current (Min),A,35.12
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,05,L3 Current (Max),A,35.12
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,35.12
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,05,L2 Current (Min),A,42.0
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,05,L2 Current (Max),A,42.12
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,42.12
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,05,L1 Current (Min),A,37.62
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,05,L1 Current (Max),A,37.62
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,37.62
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-74.81
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-77.38
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.69
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.05772
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.05901
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.20888
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.69
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.69
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-22.12
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97012
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98492
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.85721
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Current (Min),A,36.88
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Current (Max),A,36.88
