Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.88
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Current (Min),A,46.88
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Current (Max),A,47.0
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,47.0
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Current (Min),A,13.0
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Current (Max),A,13.0
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,235.81
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,235.84
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.83
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (Min),A,59.0
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (Max),A,59.62
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.38
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (Min),A,129.0
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (Max),A,129.75
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.38
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (Min),A,52.5
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (Max),A,53.0
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.75
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T03:30:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,174.25
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,170.75
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,167.12
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.98413
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.96988
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.94803
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-12.0
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,,L3 Current (Min),A,47.88
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,,L3 Current (Max),A,48.0
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,,L2 Current (Min),A,52.25
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,,L2 Current (Max),A,52.5
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.5
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,,L1 Current (Min),A,40.38
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,,L1 Current (Max),A,40.5
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.38
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-26.94
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,23.69
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-4.88
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.84967
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.90301
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94919
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,07,L3 Current (Min),A,2.25
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,07,L3 Current (Max),A,2.25
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,07,L3 Current (RMS),A,2.25
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,07,L2 Current (Min),A,2.0
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,07,L2 Current (Max),A,2.38
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,07,L2 Current (RMS),A,2.25
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,07,L1 Current (Min),A,1.12
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,07,L1 Current (Max),A,1.12
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,07,L1 Current (RMS),A,1.12
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-44.94
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.12
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-25.56
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.6314
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.995
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.87417
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,06,L3 Current (Min),A,10.12
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,06,L3 Current (Max),A,10.25
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,10.25
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,06,L2 Current (Min),A,65.38
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,06,L2 Current (Max),A,65.5
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,65.38
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,06,L1 Current (Min),A,12.0
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,06,L1 Current (Max),A,12.5
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,12.25
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-14.37
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.87
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-13.0
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.93979
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9664
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94495
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Current (Min),A,36.5
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Current (Max),A,37.62
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,37.25
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Current (Min),A,49.62
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Current (Max),A,49.75
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,49.62
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Current (Min),A,40.88
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Current (Max),A,41.0
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,40.88
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-14.13
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-87.07
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-82.19
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.10799
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.01424
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.13451
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.5
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.75
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-21.69
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95328
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.90988
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.85592
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Current (Min),A,29.62
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Current (Max),A,29.75
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.62
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Current (Min),A,22.75
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Current (Max),A,23.12
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.88
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Current (Min),A,12.88
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Current (Max),A,13.0
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.88
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,235.69
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,235.72
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.7
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (Min),A,36.88
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (Max),A,37.62
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.38
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (Min),A,88.38
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (Max),A,88.62
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (Min),A,31.75
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (Max),A,31.88
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.75
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T03:20:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,177.56
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,170.44
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,162.06
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.98492
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.96982
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.92151
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-13.0
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,,L3 Current (Min),A,44.38
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,,L3 Current (Max),A,44.5
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,,L2 Current (Min),A,55.25
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,,L2 Current (Max),A,55.5
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.38
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,,L1 Current (Min),A,38.25
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,,L1 Current (Max),A,38.5
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.38
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-25.62
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,34.31
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-42.06
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.81134
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.77584
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.70507
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,07,L3 Current (Min),A,2.12
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,07,L3 Current (Max),A,2.12
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,07,L3 Current (RMS),A,2.12
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,07,L2 Current (Min),A,2.88
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,07,L2 Current (Max),A,3.12
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,07,L2 Current (RMS),A,2.88
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,07,L1 Current (Min),A,0.88
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,07,L1 Current (Max),A,1.0
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,07,L1 Current (RMS),A,1.0
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-51.12
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.38
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-24.5
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.55981
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99585
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.88565
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,06,L3 Current (Min),A,9.88
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,06,L3 Current (Max),A,10.0
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,9.88
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,06,L2 Current (Min),A,68.25
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,06,L2 Current (Max),A,68.38
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,68.25
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,06,L1 Current (Min),A,12.25
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,06,L1 Current (Max),A,12.5
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,12.5
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-13.69
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-15.37
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-14.81
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.94253
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94092
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93707
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,05,L3 Current (Min),A,38.5
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,05,L3 Current (Max),A,38.62
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,38.5
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,05,L2 Current (Min),A,42.25
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,05,L2 Current (Max),A,42.38
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,42.38
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,05,L1 Current (Min),A,40.88
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,05,L1 Current (Max),A,40.88
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,40.88
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-65.75
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-98.06
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,27.06
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.09856
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.07192
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.07359
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.81
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.94
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-38.19
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95966
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95511
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.73754
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Current (Min),A,29.5
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Current (Max),A,29.62
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.5
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Current (Min),A,34.12
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Current (Max),A,34.38
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.25
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Current (Min),A,12.5
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Current (Max),A,12.62
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.59
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,235.62
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.61
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (Min),A,41.0
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (Max),A,41.12
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (Min),A,92.25
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (Max),A,92.88
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (Min),A,32.5
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (Max),A,32.75
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.62
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T03:10:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,178.69
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,170.0
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,160.69
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.9834
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.96832
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.9144
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-13.0
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,,L3 Current (Min),A,42.88
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,,L3 Current (Max),A,43.75
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,,L2 Current (Min),A,55.75
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,,L2 Current (Max),A,56.75
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.5
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,,L1 Current (Min),A,37.62
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,,L1 Current (Max),A,38.5
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.25
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-36.37
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,28.19
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-55.37
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.7387
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.89062
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.52447
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,07,L3 Current (Min),A,2.12
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,07,L3 Current (Max),A,2.25
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,07,L3 Current (RMS),A,2.25
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,07,L2 Current (Min),A,3.62
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,07,L2 Current (Max),A,4.0
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,07,L2 Current (RMS),A,3.88
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,07,L1 Current (Min),A,0.88
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,07,L1 Current (Max),A,0.88
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.88
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-22.69
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.19
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-36.5
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.88919
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9946
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.78274
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,06,L3 Current (Min),A,16.5
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,06,L3 Current (Max),A,16.62
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,16.5
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,06,L2 Current (Min),A,67.12
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,06,L2 Current (Max),A,67.12
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,67.12
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,06,L1 Current (Min),A,11.38
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,06,L1 Current (Max),A,11.75
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,11.62
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-10.5
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-12.75
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-16.87
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95279
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96106
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93188
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,05,L3 Current (Min),A,39.12
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,05,L3 Current (Max),A,39.38
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,39.25
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,05,L2 Current (Min),A,55.62
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,05,L2 Current (Max),A,55.62
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,55.62
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,05,L1 Current (Min),A,42.62
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,05,L1 Current (Max),A,42.75
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,42.75
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-76.19
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-85.44
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.37
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.09169
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.01161
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.21471
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.81
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
