Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.19
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-27.88
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94516
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94974
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.8327
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Current (Min),A,28.12
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Current (Max),A,28.25
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.25
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Current (Min),A,32.5
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Current (Max),A,32.75
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.62
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Current (Min),A,12.62
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Current (Max),A,12.62
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.62
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,235.55
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,235.56
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.56
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (Min),A,48.0
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (Max),A,48.5
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.12
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (Min),A,103.25
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (Max),A,103.88
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.38
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (Min),A,33.75
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (Max),A,34.25
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.88
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T03:00:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-179.75
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,171.12
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,161.5
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.98743
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.97189
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.92221
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-13.0
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,,L3 Current (Min),A,44.5
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,,L3 Current (Max),A,44.88
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.75
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,,L2 Current (Min),A,54.88
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,,L2 Current (Max),A,55.38
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.25
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,,L1 Current (Min),A,40.25
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,,L1 Current (Max),A,40.38
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.38
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-26.62
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,17.56
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-53.81
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.78976
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.92807
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.54553
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,07,L3 Current (Min),A,2.25
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,07,L3 Current (Max),A,2.38
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,07,L3 Current (RMS),A,2.25
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,07,L2 Current (Min),A,2.88
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,07,L2 Current (Max),A,3.12
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,07,L2 Current (RMS),A,3.0
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,07,L1 Current (Min),A,0.88
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,07,L1 Current (Max),A,0.88
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.88
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-41.25
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.94
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-38.75
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.66671
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99359
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.75619
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,06,L3 Current (Min),A,11.0
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,06,L3 Current (Max),A,11.0
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,11.0
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,06,L2 Current (Min),A,66.75
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,06,L2 Current (Max),A,66.88
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,66.88
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,06,L1 Current (Min),A,10.88
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,06,L1 Current (Max),A,11.12
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,11.0
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.75
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.56
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-12.25
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97278
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98416
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95996
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,05,L3 Current (Min),A,43.5
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,05,L3 Current (Max),A,43.75
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,43.62
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,05,L2 Current (Min),A,70.75
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,05,L2 Current (Max),A,70.75
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,70.75
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,05,L1 Current (Min),A,54.88
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,05,L1 Current (Max),A,55.0
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,55.0
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-84.31
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-100.44
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-28.06
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.06261
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.01302
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.27346
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.56
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-27.62
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.93
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96191
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.86014
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98349
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Current (Min),A,35.12
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Current (Max),A,35.25
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.12
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Current (Min),A,19.38
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Current (Max),A,21.88
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.25
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Current (Min),A,43.38
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Current (Max),A,43.5
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,43.38
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,234.78
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,234.81
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.8
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.66
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.91
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (Min),A,50.5
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (Max),A,50.5
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (Min),A,105.0
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (Max),A,107.5
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.75
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (Min),A,70.88
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (Max),A,71.12
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T02:50:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,178.63
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,171.75
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,160.94
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.98337
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.97082
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.91565
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-13.0
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,,L3 Current (Min),A,45.5
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,,L3 Current (Max),A,46.25
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.75
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,,L2 Current (Min),A,55.5
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,,L2 Current (Max),A,56.38
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.88
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,,L1 Current (Min),A,40.62
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,,L1 Current (Max),A,41.12
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.88
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-17.19
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,20.38
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-4.94
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.89117
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.90137
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.93167
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,07,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,07,L3 Current (Min),A,2.38
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,07,L3 Current (Max),A,2.5
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,07,L3 Current (RMS),A,2.5
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,07,L2 Current (Min),A,1.75
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,07,L2 Current (Max),A,2.0
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,07,L2 Current (RMS),A,1.88
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,07,L1 Current (Min),A,0.88
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,07,L1 Current (Max),A,1.0
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.88
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-46.69
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.38
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-37.06
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.61056
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99237
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.76812
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,06,L3 Current (Min),A,10.75
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,06,L3 Current (Max),A,10.75
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,10.75
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,06,L2 Current (Min),A,64.12
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,06,L2 Current (Max),A,64.25
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,64.25
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,06,L1 Current (Min),A,11.12
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,06,L1 Current (Max),A,11.5
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,11.38
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-12.81
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.44
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-16.07
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.94336
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9682
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93774
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,05,L3 Current (Min),A,38.0
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,05,L3 Current (Max),A,38.12
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,38.0
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,05,L2 Current (Min),A,52.62
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,05,L2 Current (Max),A,52.75
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,52.62
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,05,L1 Current (Min),A,47.38
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,05,L1 Current (Max),A,47.5
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,47.5
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-79.87
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-78.06
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.07
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.0963
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.01103
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.41469
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.69
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-18.62
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.94
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95251
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91553
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99133
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Current (Min),A,34.75
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Current (Max),A,34.88
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.88
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Current (Min),A,19.62
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Current (Max),A,23.25
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.5
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Current (Min),A,54.75
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Current (Max),A,54.88
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,54.75
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,234.44
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,234.52
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.47
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.5
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.56
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (Min),A,45.62
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (Max),A,46.38
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.25
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (Min),A,83.75
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (Max),A,88.25
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.88
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (Min),A,74.62
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (Max),A,75.25
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.88
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T02:40:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,178.75
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,172.31
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,165.56
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.98447
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.97324
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.93442
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-13.0
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,,L3 Current (Min),A,44.62
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,,L3 Current (Max),A,44.88
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.75
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,,L2 Current (Min),A,53.75
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,,L2 Current (Max),A,54.12
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.88
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,,L1 Current (Min),A,37.12
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,,L1 Current (Max),A,37.25
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.12
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-17.75
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,12.37
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,21.56
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.89841
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.88772
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.90201
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,07,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,07,L3 Current (Min),A,2.25
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,07,L3 Current (Max),A,2.25
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,07,L3 Current (RMS),A,2.25
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,07,L2 Current (Min),A,1.38
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,07,L2 Current (Max),A,1.62
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,07,L2 Current (RMS),A,1.5
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,07,L1 Current (Min),A,1.38
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,07,L1 Current (Max),A,1.38
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,07,L1 Current (RMS),A,1.38
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-45.75
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-2.75
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-33.0
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.62118
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99661
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.80764
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,06,L3 Current (Min),A,10.62
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,06,L3 Current (Max),A,10.75
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,10.75
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,06,L2 Current (Min),A,71.75
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,06,L2 Current (Max),A,71.75
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,71.75
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,06,L1 Current (Min),A,11.38
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,06,L1 Current (Max),A,11.62
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,11.5
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-12.5
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-12.25
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-15.63
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.94736
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95221
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93838
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,05,L3 Current (Min),A,38.88
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,05,L3 Current (Max),A,39.0
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,38.88
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,05,L2 Current (Min),A,44.75
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,05,L2 Current (Max),A,44.75
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,44.75
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,05,L1 Current (Min),A,48.25
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,05,L1 Current (Max),A,48.25
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,48.25
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-45.94
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-90.94
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.44
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.21062
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.00502
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.2137
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
