Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.06
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.31
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.56
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97192
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91461
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98743
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Current (Min),A,43.5
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Current (Max),A,43.75
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,43.62
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Current (Min),A,23.75
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Current (Max),A,24.25
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.0
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Current (Min),A,50.88
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Current (Max),A,51.0
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,51.0
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,234.22
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,234.23
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.23
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.09
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.64
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (Min),A,54.25
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (Max),A,54.62
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (Min),A,88.38
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (Max),A,89.5
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (Min),A,75.62
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (Max),A,76.12
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.88
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T02:30:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,177.37
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,169.56
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,166.19
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.9855
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.9635
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.93457
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-12.0
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,,L3 Current (Min),A,47.5
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,,L3 Current (Max),A,47.75
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.62
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,,L2 Current (Min),A,51.88
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,,L2 Current (Max),A,52.12
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,,L1 Current (Min),A,36.12
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,,L1 Current (Max),A,36.38
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.25
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-33.63
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,7.37
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,19.38
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.76635
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.96622
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.91113
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,07,L3 Current (Min),A,2.25
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,07,L3 Current (Max),A,2.25
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,07,L3 Current (RMS),A,2.25
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,07,L2 Current (Min),A,2.75
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,07,L2 Current (Max),A,2.75
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,07,L2 Current (RMS),A,2.75
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,07,L1 Current (Min),A,1.38
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,07,L1 Current (Max),A,1.38
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,07,L1 Current (RMS),A,1.38
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-44.06
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.5
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-34.87
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.6322
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99268
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.7865
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,06,L3 Current (Min),A,10.62
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,06,L3 Current (Max),A,10.62
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,10.62
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,06,L2 Current (Min),A,66.25
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,06,L2 Current (Max),A,66.25
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,66.25
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,06,L1 Current (Min),A,11.88
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,06,L1 Current (Max),A,11.88
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,11.88
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-10.75
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.81
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-12.94
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95203
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97751
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94855
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,05,L3 Current (Min),A,40.5
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,05,L3 Current (Max),A,40.62
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,40.62
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,05,L2 Current (Min),A,63.62
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,05,L2 Current (Max),A,63.88
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,63.75
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,05,L1 Current (Min),A,47.88
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,05,L1 Current (Max),A,48.0
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,47.88
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-63.44
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-104.63
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-43.25
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.2546
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.07933
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.30529
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.63
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-22.38
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.44
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96829
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.88122
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98541
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Current (Min),A,36.88
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Current (Max),A,36.88
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.88
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Current (Min),A,20.12
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Current (Max),A,20.12
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.12
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Current (Min),A,43.25
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Current (Max),A,43.25
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,43.25
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,233.86
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,233.88
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.86
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.69
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.69
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.02
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.02
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (Min),A,47.0
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (Max),A,47.38
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.25
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (Min),A,101.62
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (Max),A,102.12
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.88
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (Min),A,69.25
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (Max),A,69.75
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T02:20:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-178.13
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,172.19
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,167.06
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.98648
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.97415
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.92718
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-13.0
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,,L3 Current (Min),A,46.12
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,,L3 Current (Max),A,46.75
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.5
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,,L2 Current (Min),A,54.38
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,,L2 Current (Max),A,55.12
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.75
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,,L1 Current (Min),A,30.25
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,,L1 Current (Max),A,30.88
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-26.31
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,17.81
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-11.06
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.83511
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.89941
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.90875
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,07,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,07,L3 Current (Min),A,2.25
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,07,L3 Current (Max),A,2.25
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,07,L3 Current (RMS),A,2.25
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,07,L2 Current (Min),A,1.62
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,07,L2 Current (Max),A,2.12
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,07,L2 Current (RMS),A,1.88
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,07,L1 Current (Min),A,0.88
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,07,L1 Current (Max),A,0.88
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.88
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-44.18
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.06
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-18.75
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.6394
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9931
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93289
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,06,L3 Current (Min),A,11.75
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,06,L3 Current (Max),A,11.75
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,11.75
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,06,L2 Current (Min),A,66.12
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,06,L2 Current (Max),A,66.25
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,66.12
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,06,L1 Current (Min),A,19.75
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,06,L1 Current (Max),A,20.0
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,19.88
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-16.44
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.81
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-17.44
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.92453
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96484
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.91806
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,05,L3 Current (Min),A,37.0
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,05,L3 Current (Max),A,37.12
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,37.0
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,05,L2 Current (Min),A,56.25
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,05,L2 Current (Max),A,56.25
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,56.25
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,05,L1 Current (Min),A,40.12
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,05,L1 Current (Max),A,40.12
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,40.12
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-80.5
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-84.94
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.0
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.09618
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.09801
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.33523
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.44
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.75
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.31
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.978
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91391
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98325
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Current (Min),A,39.75
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Current (Max),A,39.88
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.75
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Current (Min),A,24.62
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Current (Max),A,25.25
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.0
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Current (Min),A,42.38
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Current (Max),A,42.5
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.38
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,233.41
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,233.44
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.42
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.12
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.19
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.39
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.44
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (Min),A,49.88
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (Max),A,50.62
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.25
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (Min),A,94.75
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (Max),A,96.38
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (Min),A,74.5
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (Max),A,75.12
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.88
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T02:10:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,139.31
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,142.69
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,123.38
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.74356
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.77209
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.52599
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.0
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,,L3 Current (Min),A,30.75
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,,L3 Current (Max),A,31.0
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.88
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,,L2 Current (Min),A,37.25
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,,L2 Current (Max),A,37.38
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.25
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,,L1 Current (Min),A,28.0
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,,L1 Current (Max),A,28.0
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-46.12
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,36.31
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-12.25
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.63214
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.80609
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.90518
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,07,L3 Current (Min),A,2.0
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,07,L3 Current (Max),A,2.0
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,07,L3 Current (RMS),A,2.0
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,07,L2 Current (Min),A,3.75
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,07,L2 Current (Max),A,3.88
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,07,L2 Current (RMS),A,3.75
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,07,L1 Current (Min),A,0.88
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,07,L1 Current (Max),A,1.0
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,07,L1 Current (RMS),A,1.0
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-45.56
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.06
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-34.56
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.62582
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99451
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.79031
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,06,L3 Current (Min),A,10.88
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,06,L3 Current (Max),A,11.0
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,11.0
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,06,L2 Current (Min),A,67.25
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,06,L2 Current (Max),A,67.25
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,67.25
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,06,L1 Current (Min),A,11.38
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,06,L1 Current (Max),A,11.62
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,11.5
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.94
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.06
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-15.5
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97589
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97137
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93478
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,05,L3 Current (Min),A,45.75
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,05,L3 Current (Max),A,45.75
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,45.75
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,05,L2 Current (Min),A,63.0
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,05,L2 Current (Max),A,63.0
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,63.0
