Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,05,L1 Current (Min),A,42.0
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,05,L1 Current (Max),A,42.25
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,42.12
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-65.19
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-72.31
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.69
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.23619
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.11904
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.33431
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.25
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-22.06
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.75
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97385
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.89636
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97641
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Current (Min),A,38.0
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Current (Max),A,38.12
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.12
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Current (Min),A,21.88
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Current (Max),A,22.12
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.0
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Current (Min),A,41.5
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Current (Max),A,41.88
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.62
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,234.55
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,234.56
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.56
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.47
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.98
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (Min),A,70.88
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (Max),A,71.25
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (Min),A,124.0
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (Max),A,124.62
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.25
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (Min),A,78.12
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (Max),A,78.75
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T02:00:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,140.81
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,142.44
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,117.75
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.74817
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.772
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.44002
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.0
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,,L3 Current (Min),A,30.25
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,,L3 Current (Max),A,30.5
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.25
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,,L2 Current (Min),A,43.62
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,,L2 Current (Max),A,43.75
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.75
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,,L1 Current (Min),A,30.25
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,,L1 Current (Max),A,30.38
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.25
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-36.31
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,31.06
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-8.0
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.75894
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.8389
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94501
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,07,L3 Current (Min),A,2.25
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,07,L3 Current (Max),A,2.38
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,07,L3 Current (RMS),A,2.38
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,07,L2 Current (Min),A,4.88
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,07,L2 Current (Max),A,5.25
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,07,L2 Current (RMS),A,5.0
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,07,L1 Current (Min),A,1.12
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,07,L1 Current (Max),A,1.12
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,07,L1 Current (RMS),A,1.12
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-42.81
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.88
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-36.63
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.65908
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99164
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.75866
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,06,L3 Current (Min),A,10.75
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,06,L3 Current (Max),A,10.88
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,10.88
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,06,L2 Current (Min),A,63.62
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,06,L2 Current (Max),A,63.75
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,63.75
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,06,L1 Current (Min),A,11.88
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,06,L1 Current (Max),A,12.12
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,12.0
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.5
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-11.19
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-15.44
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.974
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9693
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93268
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,05,L3 Current (Min),A,46.5
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,05,L3 Current (Max),A,46.62
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,46.62
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,05,L2 Current (Min),A,64.88
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,05,L2 Current (Max),A,65.0
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,64.88
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,05,L1 Current (Min),A,40.62
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,05,L1 Current (Max),A,40.75
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,40.75
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-65.31
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-58.19
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-61.63
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.1172
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.21062
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.19145
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.63
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.69
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.56
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97092
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98642
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98373
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Current (Min),A,37.0
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Current (Max),A,37.12
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.0
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Current (Min),A,58.0
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Current (Max),A,58.12
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,58.12
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Current (Min),A,44.12
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Current (Max),A,44.12
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,44.12
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,233.92
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,233.97
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.95
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.34
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.36
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.14
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.16
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (Min),A,71.62
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (Max),A,71.88
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.75
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (Min),A,155.5
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (Max),A,155.75
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.62
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (Min),A,81.12
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (Max),A,81.25
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.25
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T01:50:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,141.38
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,141.88
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,117.62
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.76461
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.76806
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.43868
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.0
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,,L3 Current (Min),A,30.25
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,,L3 Current (Max),A,30.62
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,,L2 Current (Min),A,42.25
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,,L2 Current (Max),A,42.62
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,,L1 Current (Min),A,27.88
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,,L1 Current (Max),A,28.12
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-41.13
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,28.56
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-42.88
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.69067
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.88428
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.69064
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,07,L3 Current (Min),A,2.12
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,07,L3 Current (Max),A,2.25
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,07,L3 Current (RMS),A,2.12
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,07,L2 Current (Min),A,3.75
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,07,L2 Current (Max),A,4.12
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,07,L2 Current (RMS),A,4.0
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,07,L1 Current (Min),A,1.12
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,07,L1 Current (Max),A,1.12
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,07,L1 Current (RMS),A,1.12
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-35.75
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.81
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-29.44
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.75518
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99182
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.84082
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,06,L3 Current (Min),A,12.5
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,06,L3 Current (Max),A,12.62
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,12.62
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,06,L2 Current (Min),A,66.38
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,06,L2 Current (Max),A,66.38
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,66.38
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,06,L1 Current (Min),A,12.38
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,06,L1 Current (Max),A,12.75
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,12.5
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-14.06
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.87
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-17.0
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9357
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96844
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.92511
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,05,L3 Current (Min),A,40.0
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,05,L3 Current (Max),A,41.25
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,40.75
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,05,L2 Current (Min),A,62.0
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,05,L2 Current (Max),A,62.12
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,62.0
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,05,L1 Current (Min),A,42.75
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,05,L1 Current (Max),A,42.88
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,42.88
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-70.31
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-95.38
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-27.32
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.12169
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.15154
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.29467
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.93
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.75
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.06
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97797
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98184
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97961
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Current (Min),A,44.38
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Current (Max),A,44.5
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,44.38
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Current (Min),A,53.75
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Current (Max),A,56.5
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,54.5
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Current (Min),A,42.5
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Current (Max),A,42.75
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.62
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,233.56
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,233.64
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.59
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.91
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.0
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.88
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.95
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (Min),A,73.25
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (Max),A,74.25
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.62
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (Min),A,151.38
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (Max),A,154.75
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.25
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (Min),A,83.25
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (Max),A,83.75
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.38
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T01:40:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,142.19
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,143.88
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,119.5
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.74594
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.7922
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.47396
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.0
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,,L3 Current (Min),A,33.62
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,,L3 Current (Max),A,34.88
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.38
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,,L2 Current (Min),A,48.38
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,,L2 Current (Max),A,49.75
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.12
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,,L1 Current (Min),A,34.12
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,,L1 Current (Max),A,35.12
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.62
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-23.5
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,25.56
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,0.44
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.82971
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.85153
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.98346
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,07,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,07,L3 Current (Min),A,2.12
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,07,L3 Current (Max),A,2.25
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,07,L3 Current (RMS),A,2.12
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,07,L2 Current (Min),A,2.12
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,07,L2 Current (Max),A,2.38
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,07,L2 Current (RMS),A,2.25
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,07,L1 Current (Min),A,1.88
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,07,L1 Current (Max),A,2.0
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,07,L1 Current (RMS),A,1.88
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-32.5
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-2.88
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-35.81
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.76797
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99591
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.78964
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,06,L3 Current (Min),A,12.88
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,06,L3 Current (Max),A,13.0
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,12.88
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,06,L2 Current (Min),A,68.38
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,06,L2 Current (Max),A,68.62
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,68.38
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,06,L1 Current (Min),A,12.0
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,06,L1 Current (Max),A,12.5
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,12.25
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-10.81
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.25
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-14.19
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
