Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95215
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98074
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93634
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,05,L3 Current (Min),A,41.0
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,05,L3 Current (Max),A,41.12
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,41.12
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,05,L2 Current (Min),A,73.75
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,05,L2 Current (Max),A,74.0
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,73.88
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,05,L1 Current (Min),A,42.88
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,05,L1 Current (Max),A,43.12
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,43.0
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-74.06
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-88.19
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-32.25
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.07411
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.11986
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.39831
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.56
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.13
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.13
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97229
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98691
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97925
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Current (Min),A,37.5
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Current (Max),A,37.75
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,37.62
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Current (Min),A,59.38
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Current (Max),A,59.5
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,59.5
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Current (Min),A,44.75
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Current (Max),A,45.0
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,44.88
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,233.59
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,233.62
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.61
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.7
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.78
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.73
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.83
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (Min),A,65.5
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (Max),A,67.62
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.75
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (Min),A,163.75
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (Max),A,164.5
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.12
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (Min),A,82.12
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (Max),A,83.0
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T01:30:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,138.12
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,142.31
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,111.0
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.72769
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.77163
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.34231
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.0
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,,L3 Current (Min),A,30.88
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,,L3 Current (Max),A,31.25
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,,L2 Current (Min),A,43.25
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,,L2 Current (Max),A,43.38
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.25
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,,L1 Current (Min),A,29.75
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,,L1 Current (Max),A,30.25
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-16.25
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,21.38
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-0.75
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.89709
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.89816
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.98379
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,07,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,07,L3 Current (Min),A,2.5
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,07,L3 Current (Max),A,2.5
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,07,L3 Current (RMS),A,2.5
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,07,L2 Current (Min),A,1.62
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,07,L2 Current (Max),A,2.0
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,07,L2 Current (RMS),A,1.75
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,07,L1 Current (Min),A,1.62
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,07,L1 Current (Max),A,1.62
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,07,L1 Current (RMS),A,1.62
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-38.13
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.88
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-22.06
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.70846
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99506
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.91464
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,06,L3 Current (Min),A,12.0
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,06,L3 Current (Max),A,12.12
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,12.0
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,06,L2 Current (Min),A,66.12
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,06,L2 Current (Max),A,66.25
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,66.25
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,06,L1 Current (Min),A,19.38
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,06,L1 Current (Max),A,19.88
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,19.62
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.25
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.87
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-14.0
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95776
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98016
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94284
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,05,L3 Current (Min),A,41.38
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,05,L3 Current (Max),A,41.38
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,41.38
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,05,L2 Current (Min),A,70.12
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,05,L2 Current (Max),A,70.12
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,70.12
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,05,L1 Current (Min),A,48.38
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,05,L1 Current (Max),A,48.5
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,48.5
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-67.0
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-115.69
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.81
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.03304
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.03261
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.16808
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.31
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.56
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.0
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94696
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93872
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98166
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Current (Min),A,32.62
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Current (Max),A,32.88
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.75
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Current (Min),A,26.12
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Current (Max),A,26.88
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.5
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Current (Min),A,42.12
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Current (Max),A,42.25
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,42.12
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,233.66
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,233.7
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.69
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.2
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.64
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.64
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (Min),A,63.75
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (Max),A,64.62
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.25
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (Min),A,129.88
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (Max),A,130.25
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (Min),A,98.38
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (Max),A,99.75
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.12
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T01:20:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,141.75
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,144.56
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,123.32
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.76431
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.79336
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.52837
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.0
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,,L3 Current (Min),A,34.75
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,,L3 Current (Max),A,35.0
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.88
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,,L2 Current (Min),A,45.5
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,,L2 Current (Max),A,45.62
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.62
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,,L1 Current (Min),A,34.75
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,,L1 Current (Max),A,34.75
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.75
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-1.69
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,21.12
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-1.38
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.94083
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.90283
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.98856
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,07,L3 Current (Min),A,2.88
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,07,L3 Current (Max),A,2.88
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,07,L3 Current (RMS),A,2.88
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,07,L2 Current (Min),A,2.25
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,07,L2 Current (Max),A,2.38
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,07,L2 Current (RMS),A,2.38
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,07,L1 Current (Min),A,2.0
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,07,L1 Current (Max),A,2.12
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,07,L1 Current (RMS),A,2.12
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-32.75
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.31
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-30.63
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.7883
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99295
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.83014
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,06,L3 Current (Min),A,16.25
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,06,L3 Current (Max),A,16.25
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,16.25
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,06,L2 Current (Min),A,66.5
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,06,L2 Current (Max),A,66.5
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,66.5
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,06,L1 Current (Min),A,12.5
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,06,L1 Current (Max),A,12.5
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,12.5
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-14.31
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.56
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-18.0
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.93475
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9689
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.90674
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,05,L3 Current (Min),A,41.12
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,05,L3 Current (Max),A,41.12
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,41.12
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,05,L2 Current (Min),A,56.25
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,05,L2 Current (Max),A,56.25
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,56.25
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,05,L1 Current (Min),A,37.62
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,05,L1 Current (Max),A,37.75
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,37.62
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-62.69
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-90.31
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.57
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.10912
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.07903
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.27114
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.75
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.07
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.31
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95969
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9328
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98068
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Current (Min),A,35.12
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Current (Max),A,35.12
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.12
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Current (Min),A,26.38
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Current (Max),A,26.62
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.5
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Current (Min),A,42.12
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Current (Max),A,42.25
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.25
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,232.73
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,232.75
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.73
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.31
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.31
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.94
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.97
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (Min),A,66.5
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (Max),A,66.62
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (Min),A,113.75
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (Max),A,114.0
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.88
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (Min),A,73.0
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (Max),A,73.25
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.12
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T01:10:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,135.44
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,142.75
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,118.12
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.69473
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.77673
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.44652
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.0
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,,L3 Current (Min),A,32.5
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,,L3 Current (Max),A,32.88
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.75
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,,L2 Current (Min),A,45.75
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,,L2 Current (Max),A,46.0
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.88
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,,L1 Current (Min),A,33.75
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,,L1 Current (Max),A,33.88
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.75
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-19.12
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,21.75
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,17.0
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.86856
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.87747
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94403
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,07,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,07,L3 Current (Min),A,2.38
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,07,L3 Current (Max),A,2.5
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,07,L3 Current (RMS),A,2.38
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,07,L2 Current (Min),A,1.62
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,07,L2 Current (Max),A,1.62
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,07,L2 Current (RMS),A,1.62
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,07,L1 Current (Min),A,1.75
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,07,L1 Current (Max),A,1.75
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,07,L1 Current (RMS),A,1.75
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-24.25
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-10.63
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-15.87
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.87692
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97116
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94699
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,06,L3 Current (Min),A,19.88
