Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,06,L3 Current (Max),A,20.12
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,20.0
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,06,L2 Current (Min),A,34.75
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,06,L2 Current (Max),A,34.75
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,34.75
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,06,L1 Current (Min),A,21.0
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,06,L1 Current (Max),A,21.12
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,21.0
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-10.56
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.31
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-21.06
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95044
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97967
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.88724
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Current (Min),A,43.75
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Current (Max),A,43.88
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,43.88
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Current (Min),A,75.0
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Current (Max),A,75.12
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,75.12
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Current (Min),A,37.75
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Current (Max),A,37.75
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,37.75
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-72.69
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-99.69
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-37.5
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.12715
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.10106
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.20751
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.0
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.87
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.5
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96338
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95358
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98187
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Current (Min),A,37.0
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Current (Max),A,37.12
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.12
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Current (Min),A,32.0
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Current (Max),A,32.12
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.0
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Current (Min),A,43.0
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Current (Max),A,43.12
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.12
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,232.64
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,232.7
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.67
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.38
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.44
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.89
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.97
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (Min),A,78.75
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (Max),A,79.12
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.88
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (Min),A,106.62
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (Max),A,106.88
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.75
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (Min),A,85.25
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (Max),A,85.75
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T01:00:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,131.5
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,143.19
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,123.0
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.63915
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.77377
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.52306
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.0
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,,L3 Current (Min),A,30.88
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,,L3 Current (Max),A,31.0
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,,L2 Current (Min),A,40.0
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,,L2 Current (Max),A,40.5
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.25
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,,L1 Current (Min),A,34.5
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,,L1 Current (Max),A,34.88
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.75
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-31.5
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,34.94
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-15.31
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.78183
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.81485
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.92837
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,07,L3 Current (Min),A,1.62
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,07,L3 Current (Max),A,1.62
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,07,L3 Current (RMS),A,1.62
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,07,L2 Current (Min),A,3.25
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,07,L2 Current (Max),A,3.5
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,07,L2 Current (RMS),A,3.38
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,07,L1 Current (Min),A,1.38
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,07,L1 Current (Max),A,1.38
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,07,L1 Current (RMS),A,1.38
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-19.19
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.75
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-13.13
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.90668
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98053
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95935
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,06,L3 Current (Min),A,21.0
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,06,L3 Current (Max),A,21.38
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,21.25
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,06,L2 Current (Min),A,38.38
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,06,L2 Current (Max),A,38.5
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,38.5
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,06,L1 Current (Min),A,22.38
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,06,L1 Current (Max),A,22.75
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,22.75
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-13.94
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.0
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-13.81
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.93707
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9696
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95071
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Current (Min),A,41.62
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Current (Max),A,42.88
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,42.62
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Current (Min),A,56.5
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Current (Max),A,56.62
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,56.5
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Current (Min),A,57.12
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Current (Max),A,57.12
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,57.12
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-58.0
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-100.81
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-40.44
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.11296
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.12248
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.2737
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.5
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.0
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.56
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95114
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94543
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97873
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Current (Min),A,32.0
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Current (Max),A,32.38
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.12
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Current (Min),A,32.62
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Current (Max),A,33.38
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.0
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Current (Min),A,42.88
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Current (Max),A,42.88
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.88
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,232.39
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,232.48
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.44
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.22
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.31
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.64
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.7
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (Min),A,75.25
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (Max),A,76.12
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.88
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (Min),A,98.12
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (Max),A,99.12
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.62
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (Min),A,103.75
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (Max),A,104.0
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.88
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T00:50:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,139.69
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,146.44
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,124.12
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.73919
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.81305
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.53869
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,,L3 Current (Min),A,32.5
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,,L3 Current (Max),A,33.0
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.75
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,,L2 Current (Min),A,45.88
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,,L2 Current (Max),A,46.38
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.12
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,,L1 Current (Min),A,36.0
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,,L1 Current (Max),A,36.38
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.25
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-52.38
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,36.37
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-31.56
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.58169
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.79678
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.80969
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,07,L3 Current (Min),A,1.5
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,07,L3 Current (Max),A,1.75
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,07,L3 Current (RMS),A,1.62
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,07,L2 Current (Min),A,3.25
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,07,L2 Current (Max),A,3.25
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,07,L2 Current (RMS),A,3.25
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,07,L1 Current (Min),A,2.25
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,07,L1 Current (Max),A,2.25
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,07,L1 Current (RMS),A,2.25
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-22.44
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-8.63
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-24.75
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.88019
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9761
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.87182
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,06,L3 Current (Min),A,20.25
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,06,L3 Current (Max),A,20.38
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,20.25
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,06,L2 Current (Min),A,35.88
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,06,L2 Current (Max),A,35.88
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,35.88
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,06,L1 Current (Min),A,13.5
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,06,L1 Current (Max),A,13.88
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,13.62
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-10.94
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.0
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-10.69
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.94995
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98492
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96316
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Current (Min),A,43.5
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Current (Max),A,43.5
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,43.5
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Current (Min),A,69.5
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Current (Max),A,70.0
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,69.75
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Current (Min),A,57.38
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Current (Max),A,57.5
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,57.5
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-83.37
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-81.69
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.56
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.03694
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.03035
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.31463
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.87
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.44
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.06
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95908
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96487
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98004
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Current (Min),A,33.5
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Current (Max),A,33.62
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.62
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Current (Min),A,41.88
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Current (Max),A,41.88
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,41.88
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Current (Min),A,43.62
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Current (Max),A,45.75
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,44.75
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,232.23
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,232.25
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.23
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.7
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.75
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.31
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.33
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (Min),A,72.88
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (Max),A,73.38
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.12
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (Min),A,112.38
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (Max),A,112.62
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (Min),A,95.5
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (Max),A,97.5
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T00:40:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,138.81
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,139.88
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,115.06
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.73913
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.74829
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.40505
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.0
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,,L3 Current (Min),A,36.88
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,,L3 Current (Max),A,37.5
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.12
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,,L2 Current (Min),A,46.0
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,,L2 Current (Max),A,46.38
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.25
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,,L1 Current (Min),A,33.12
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,,L1 Current (Max),A,33.38
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.25
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-45.06
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,24.56
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-29.69
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.65063
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.90991
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.82647
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,07,L3 Current (Min),A,1.75
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,07,L3 Current (Max),A,1.88
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,07,L3 Current (RMS),A,1.88
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,07,L2 Current (Min),A,3.75
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,07,L2 Current (Max),A,4.12
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,07,L2 Current (RMS),A,4.0
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,07,L1 Current (Min),A,2.25
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,07,L1 Current (Max),A,2.38
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,07,L1 Current (RMS),A,2.38
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-21.0
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
