Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.5
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-29.06
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.90076
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98074
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.83151
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,06,L3 Current (Min),A,21.25
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,06,L3 Current (Max),A,21.5
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,21.38
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,06,L2 Current (Min),A,41.38
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,06,L2 Current (Max),A,41.38
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,41.38
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,06,L1 Current (Min),A,13.0
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,06,L1 Current (Max),A,13.5
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,13.38
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-10.44
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.06
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.44
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9527
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98187
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95831
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Current (Min),A,43.88
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Current (Max),A,46.0
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,44.38
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Current (Min),A,69.62
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Current (Max),A,76.12
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,74.75
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Current (Min),A,56.62
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Current (Max),A,56.75
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,56.62
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-68.81
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-106.94
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-26.38
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.08501
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.01515
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.20311
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.06
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.87
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.19
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94833
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96262
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98294
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Current (Min),A,31.62
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Current (Max),A,31.75
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.62
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Current (Min),A,35.0
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Current (Max),A,36.5
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.62
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Current (Min),A,44.25
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Current (Max),A,44.25
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,44.25
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,233.78
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,233.8
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.78
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.78
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.22
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.27
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (Min),A,70.0
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (Max),A,71.5
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.25
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (Min),A,116.12
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (Max),A,121.5
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.12
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (Min),A,99.75
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (Max),A,100.75
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T00:30:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,138.62
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,141.31
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,130.0
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.73742
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.763
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.61996
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,,L3 Current (Min),A,44.38
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,,L3 Current (Max),A,45.25
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.75
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,,L2 Current (Min),A,46.75
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,,L2 Current (Max),A,46.88
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.75
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,,L1 Current (Min),A,41.5
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,,L1 Current (Max),A,41.88
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.62
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-23.62
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,10.56
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-30.56
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.84942
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.97247
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.81064
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,07,L3 Current (Min),A,1.88
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,07,L3 Current (Max),A,2.0
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,07,L3 Current (RMS),A,1.88
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,07,L2 Current (Min),A,3.5
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,07,L2 Current (Max),A,3.5
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,07,L2 Current (RMS),A,3.5
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,07,L1 Current (Min),A,2.38
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,07,L1 Current (Max),A,2.38
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,07,L1 Current (RMS),A,2.38
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-22.12
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-13.13
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-28.81
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.89151
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95465
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.84176
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,06,L3 Current (Min),A,19.88
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,06,L3 Current (Max),A,20.0
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,19.88
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,06,L2 Current (Min),A,28.12
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,06,L2 Current (Max),A,28.25
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,28.25
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,06,L1 Current (Min),A,14.25
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,06,L1 Current (Max),A,14.5
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,14.38
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-11.31
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.0
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-13.0
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.94479
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97174
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9491
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Current (Min),A,43.25
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Current (Max),A,43.38
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,43.38
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Current (Min),A,66.75
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Current (Max),A,66.88
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,66.88
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Current (Min),A,51.75
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Current (Max),A,51.88
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,51.75
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-49.19
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-86.75
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.0
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.26772
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.04173
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.27941
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.25
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.19
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.25
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9498
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93381
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98279
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Current (Min),A,36.38
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Current (Max),A,36.38
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.38
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Current (Min),A,29.62
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Current (Max),A,29.75
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.62
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Current (Min),A,45.12
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Current (Max),A,45.12
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,45.12
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,235.17
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,235.2
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.19
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (Min),A,67.0
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (Max),A,67.75
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.38
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (Min),A,90.88
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (Max),A,91.12
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (Min),A,85.38
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (Max),A,85.5
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.38
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T00:20:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,137.31
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,140.44
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,130.06
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.72381
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.75076
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.62313
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,,L3 Current (Min),A,42.75
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,,L3 Current (Max),A,42.88
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.88
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,,L2 Current (Min),A,43.75
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,,L2 Current (Max),A,44.12
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,,L1 Current (Min),A,37.62
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,,L1 Current (Max),A,38.25
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.75
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-27.82
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,15.87
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,5.0
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.83502
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.94824
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.96551
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,07,L3 Current (Min),A,2.25
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,07,L3 Current (Max),A,2.25
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,07,L3 Current (RMS),A,2.25
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,07,L2 Current (Min),A,2.88
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,07,L2 Current (Max),A,3.12
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,07,L2 Current (RMS),A,2.88
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,07,L1 Current (Min),A,2.62
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,07,L1 Current (Max),A,2.75
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,07,L1 Current (RMS),A,2.75
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-21.62
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-13.06
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-23.94
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.89047
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.94842
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.87677
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,06,L3 Current (Min),A,20.12
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,06,L3 Current (Max),A,20.25
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,20.25
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,06,L2 Current (Min),A,24.75
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,06,L2 Current (Max),A,24.88
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,24.75
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,06,L1 Current (Min),A,14.25
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,06,L1 Current (Max),A,14.5
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,14.38
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.69
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-11.44
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-15.07
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95566
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96283
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94424
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Current (Min),A,50.5
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Current (Max),A,50.62
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,50.62
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Current (Min),A,60.62
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Current (Max),A,60.88
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,60.75
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Current (Min),A,52.38
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Current (Max),A,59.0
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,53.88
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-38.5
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-100.06
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.69
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.1245
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.04628
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.3644
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.13
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.94
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.31
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97696
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9028
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98212
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Current (Min),A,53.25
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Current (Max),A,53.5
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,53.38
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Current (Min),A,26.5
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Current (Max),A,26.88
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.75
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Current (Min),A,44.88
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Current (Max),A,45.25
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,45.12
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,234.05
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,234.09
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.05
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.94
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (Min),A,93.75
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (Max),A,93.88
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.75
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (Min),A,80.25
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (Max),A,80.38
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.25
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (Min),A,89.0
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (Max),A,95.62
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.38
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T00:10:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,136.31
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,144.06
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,127.56
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.71228
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.78711
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.58868
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,,L3 Current (Min),A,40.5
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,,L3 Current (Max),A,40.75
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.75
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,,L2 Current (Min),A,45.12
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,,L2 Current (Max),A,45.62
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.25
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,,L1 Current (Min),A,41.88
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,,L1 Current (Max),A,42.25
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.12
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-27.25
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,21.06
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,7.5
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.81674
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.91901
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.96747
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
