Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,07,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,07,L3 Current (Min),A,2.12
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,07,L3 Current (Max),A,2.25
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,07,L3 Current (RMS),A,2.12
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,07,L2 Current (Min),A,1.75
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,07,L2 Current (Max),A,2.12
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,07,L2 Current (RMS),A,2.0
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,07,L1 Current (Min),A,3.0
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,07,L1 Current (Max),A,3.0
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,07,L1 Current (RMS),A,3.0
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-14.56
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-8.93
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-25.12
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94717
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97552
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.88083
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,06,L3 Current (Min),A,29.5
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,06,L3 Current (Max),A,30.25
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,30.0
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,06,L2 Current (Min),A,38.88
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,06,L2 Current (Max),A,39.0
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,39.0
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,06,L1 Current (Min),A,15.0
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,06,L1 Current (Max),A,15.25
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,15.12
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.19
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-11.37
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.06
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97427
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96536
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96316
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,05,L3 Current (Min),A,52.88
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,05,L3 Current (Max),A,53.0
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,53.0
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,05,L2 Current (Min),A,64.88
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,05,L2 Current (Max),A,65.0
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,65.0
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,05,L1 Current (Min),A,64.88
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,05,L1 Current (Max),A,65.12
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,64.88
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-69.75
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-72.19
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.56
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.1552
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.00343
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.31066
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.87
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-23.25
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.5
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9606
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.8707
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98529
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Current (Min),A,35.75
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Current (Max),A,36.12
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.88
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Current (Min),A,22.5
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Current (Max),A,22.5
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.5
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Current (Min),A,46.5
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Current (Max),A,48.25
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,46.88
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,233.84
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,233.92
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.88
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.48
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.48
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (Min),A,91.75
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (Max),A,91.88
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.88
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (Min),A,90.25
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (Max),A,90.62
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (Min),A,103.12
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (Max),A,104.88
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.62
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-26T00:00:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,169.5
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,169.06
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,160.37
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.97162
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.96124
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.92154
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-12.0
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-12.0
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,,L3 Current (Min),A,51.75
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,,L3 Current (Max),A,53.0
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.75
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,,L2 Current (Min),A,52.25
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,,L2 Current (Max),A,53.25
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.0
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,,L1 Current (Min),A,48.38
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,,L1 Current (Max),A,49.12
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.88
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-30.56
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,20.5
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-6.87
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.78894
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.9346
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94443
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,07,L3 Current (Min),A,1.88
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,07,L3 Current (Max),A,2.0
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,07,L3 Current (RMS),A,1.88
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,07,L2 Current (Min),A,4.12
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,07,L2 Current (Max),A,4.5
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,07,L2 Current (RMS),A,4.25
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,07,L1 Current (Min),A,2.88
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,07,L1 Current (Max),A,2.88
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,07,L1 Current (RMS),A,2.88
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-22.88
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.37
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-17.56
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.87631
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97357
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.92978
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,06,L3 Current (Min),A,17.75
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,06,L3 Current (Max),A,17.88
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,06,L3 Current (RMS),A,17.88
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,06,L2 Current (Min),A,34.12
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,06,L2 Current (Max),A,38.12
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,06,L2 Current (RMS),A,37.0
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,06,L1 Current (Min),A,21.25
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,06,L1 Current (Max),A,21.5
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,06,L1 Current (RMS),A,21.38
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-16.31
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.94
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-10.56
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.92941
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98795
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95608
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,05,L3 Current (Min),A,50.75
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,05,L3 Current (Max),A,50.88
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,50.75
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,05,L2 Current (Min),A,78.0
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,05,L2 Current (Max),A,78.25
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,78.12
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,05,L1 Current (Min),A,60.62
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,05,L1 Current (Max),A,60.88
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,60.75
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-85.81
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-82.19
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-98.69
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.14189
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.08907
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.06996
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.06
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.31
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.06
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94708
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97003
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93481
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Current (Min),A,36.88
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Current (Max),A,37.12
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.0
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Current (Min),A,41.88
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Current (Max),A,42.38
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,42.0
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Current (Min),A,21.25
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Current (Max),A,21.5
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.38
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,233.02
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,233.03
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.02
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.14
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.17
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.83
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.88
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (Min),A,59.0
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (Max),A,60.38
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.38
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (Min),A,109.0
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (Max),A,111.12
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.62
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (Min),A,61.88
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (Max),A,62.75
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T23:50:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,131.13
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,126.13
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,127.06
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.63638
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.54067
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.56112
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-4.0
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.0
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,,L3 Current (Min),A,37.0
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,,L3 Current (Max),A,38.5
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.62
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,,L2 Current (Min),A,31.25
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,,L2 Current (Max),A,32.25
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.62
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,,L1 Current (Min),A,32.88
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,,L1 Current (Max),A,34.0
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.38
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-5.38
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,12.25
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-9.56
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99368
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.97116
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.92959
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,07,L3 Current (Min),A,10.62
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,07,L3 Current (Max),A,10.62
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,07,L3 Current (RMS),A,10.62
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,07,L2 Current (Min),A,5.0
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,07,L2 Current (Max),A,5.38
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,07,L2 Current (RMS),A,5.25
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,07,L1 Current (Min),A,2.75
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,07,L1 Current (Max),A,2.88
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,07,L1 Current (RMS),A,2.75
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-21.06
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-17.63
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-16.87
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.89081
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.92236
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94144
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,06,L3 Current (Min),A,19.0
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,06,L3 Current (Max),A,19.0
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,06,L3 Current (RMS),A,19.0
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,06,L2 Current (Min),A,26.25
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,06,L2 Current (Max),A,26.5
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,06,L2 Current (RMS),A,26.38
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,06,L1 Current (Min),A,25.25
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,06,L1 Current (Max),A,25.62
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,06,L1 Current (RMS),A,25.5
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-11.25
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.0
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-12.06
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95462
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98117
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94824
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,05,L3 Current (Min),A,60.12
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,05,L3 Current (Max),A,62.62
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,60.75
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,05,L2 Current (Min),A,76.75
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,05,L2 Current (Max),A,77.0
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,76.88
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,05,L1 Current (Min),A,57.88
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,05,L1 Current (Max),A,58.12
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,58.0
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-47.38
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-101.25
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-31.69
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.13634
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.0247
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.25509
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.87
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.06
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.69
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92306
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94678
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96426
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Current (Min),A,29.25
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Current (Max),A,29.25
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.25
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Current (Min),A,31.62
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Current (Max),A,31.88
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.88
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Current (Min),A,27.38
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Current (Max),A,27.38
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.38
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,231.02
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,231.11
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.06
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.38
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.42
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.97
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.08
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (Min),A,92.88
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (Max),A,94.5
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.38
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (Min),A,120.62
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (Max),A,121.62
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.38
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (Min),A,92.88
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (Max),A,93.75
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T23:40:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,143.31
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,142.62
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,122.56
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.79117
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.77319
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.52038
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.0
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,,L3 Current (Min),A,46.25
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,,L3 Current (Max),A,47.88
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.88
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,,L2 Current (Min),A,48.0
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,,L2 Current (Max),A,48.75
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.25
