Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,,L1 Current (Min),A,32.75
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,,L1 Current (Max),A,33.38
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-1.75
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,12.37
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,12.06
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99939
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.96875
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94934
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,07,L3 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,07,L3 Current (Min),A,49.0
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,07,L3 Current (Max),A,49.12
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,07,L3 Current (RMS),A,49.12
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,07,L2 Current (Min),A,3.25
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,07,L2 Current (Max),A,3.62
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,07,L2 Current (RMS),A,3.38
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,07,L1 Current (Min),A,3.62
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,07,L1 Current (Max),A,3.62
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,07,L1 Current (RMS),A,3.62
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-16.87
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-10.81
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-17.25
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.93371
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96469
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.927
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,06,L3 Current (Min),A,25.25
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,06,L3 Current (Max),A,30.12
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,06,L3 Current (RMS),A,26.88
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,06,L2 Current (Min),A,36.0
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,06,L2 Current (Max),A,36.12
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,06,L2 Current (RMS),A,36.12
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,06,L1 Current (Min),A,22.88
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,06,L1 Current (Max),A,23.38
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,06,L1 Current (RMS),A,23.0
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-18.31
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.0
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.44
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.0
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.91766
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98138
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97922
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,05,L3 Current (Min),A,53.5
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,05,L3 Current (Max),A,53.62
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,53.62
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,05,L2 Current (Min),A,69.38
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,05,L2 Current (Max),A,69.5
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,69.38
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,05,L1 Current (Min),A,80.38
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,05,L1 Current (Max),A,80.5
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,80.38
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-74.0
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-98.56
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.69
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.08638
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.06828
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.22765
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.31
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.63
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-17.94
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93429
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9686
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.90564
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Current (Min),A,32.62
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Current (Max),A,32.62
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.62
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Current (Min),A,42.88
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Current (Max),A,43.0
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.0
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Current (Min),A,20.88
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Current (Max),A,21.25
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,232.3
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,232.36
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.33
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.84
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.88
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.59
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.61
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (Min),A,119.62
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (Max),A,123.5
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.88
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (Min),A,114.5
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (Max),A,114.88
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.62
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (Min),A,108.25
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (Max),A,110.0
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.12
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T23:30:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,144.94
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,144.31
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,123.32
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.8089
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.79101
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.531
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.0
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,,L3 Current (Min),A,45.75
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,,L3 Current (Max),A,46.12
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.88
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,,L2 Current (Min),A,49.0
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,,L2 Current (Max),A,49.38
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.25
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,,L1 Current (Min),A,34.0
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,,L1 Current (Max),A,34.38
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.25
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-3.56
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,6.31
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,12.0
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99365
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.97583
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95062
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,07,L3 Current (Min),A,10.62
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,07,L3 Current (Max),A,10.75
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,07,L3 Current (RMS),A,10.75
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,07,L2 Current (Min),A,2.75
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,07,L2 Current (Max),A,3.25
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,07,L2 Current (RMS),A,3.12
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,07,L1 Current (Min),A,3.62
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,07,L1 Current (Max),A,3.88
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,07,L1 Current (RMS),A,3.75
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-20.68
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-14.25
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-14.0
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.89313
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.94125
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95004
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,06,L3 Current (Min),A,20.25
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,06,L3 Current (Max),A,20.38
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,06,L3 Current (RMS),A,20.38
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,06,L2 Current (Min),A,28.75
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,06,L2 Current (Max),A,28.88
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,06,L2 Current (RMS),A,28.88
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,06,L1 Current (Min),A,24.62
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,06,L1 Current (Max),A,24.88
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,06,L1 Current (RMS),A,24.75
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-14.44
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.19
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.94
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.94354
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9856
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9762
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,05,L3 Current (Min),A,63.12
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,05,L3 Current (Max),A,63.12
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,63.12
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,05,L2 Current (Min),A,75.38
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,05,L2 Current (Max),A,75.62
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,75.5
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,05,L1 Current (Min),A,67.75
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,05,L1 Current (Max),A,68.0
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,67.88
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-68.31
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-86.31
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,162.19
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.17858
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.01796
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.10146
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.56
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.0
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-17.06
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95251
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97339
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92111
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Current (Min),A,38.38
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Current (Max),A,38.75
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.5
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Current (Min),A,47.62
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Current (Max),A,48.0
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,47.75
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Current (Min),A,23.5
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Current (Max),A,24.25
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.75
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,231.33
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,231.38
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.34
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.53
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.56
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.38
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.45
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (Min),A,93.12
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (Max),A,93.75
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.38
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (Min),A,115.88
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (Max),A,116.5
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.25
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (Min),A,100.75
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (Max),A,101.62
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.12
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T23:20:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,137.5
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,145.12
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,118.0
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.7171
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.79458
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.44619
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.0
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,,L3 Current (Min),A,32.62
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,,L3 Current (Max),A,33.0
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.75
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,,L2 Current (Min),A,45.25
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,,L2 Current (Max),A,45.75
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.5
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,,L1 Current (Min),A,31.75
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,,L1 Current (Max),A,32.25
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-7.69
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,15.57
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,1.25
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.97082
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.94916
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95721
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,07,L3 Current (Min),A,4.12
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,07,L3 Current (Max),A,4.12
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,07,L3 Current (RMS),A,4.12
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,07,L2 Current (Min),A,3.25
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,07,L2 Current (Max),A,3.38
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,07,L2 Current (RMS),A,3.25
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,07,L1 Current (Min),A,3.12
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,07,L1 Current (Max),A,3.12
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,07,L1 Current (RMS),A,3.12
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-19.88
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-13.37
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-22.88
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.90713
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.94302
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.8949
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,06,L3 Current (Min),A,22.0
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,06,L3 Current (Max),A,22.12
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,06,L3 Current (RMS),A,22.0
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,06,L2 Current (Min),A,27.75
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,06,L2 Current (Max),A,28.12
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,06,L2 Current (RMS),A,28.0
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,06,L1 Current (Min),A,19.62
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,06,L1 Current (Max),A,19.88
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,06,L1 Current (RMS),A,19.75
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-15.37
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.69
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.06
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.93265
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97925
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97311
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,05,L3 Current (Min),A,58.62
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,05,L3 Current (Max),A,58.75
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,58.75
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,05,L2 Current (Min),A,75.0
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,05,L2 Current (Max),A,75.0
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,75.0
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,05,L1 Current (Min),A,64.88
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,05,L1 Current (Max),A,65.25
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,65.0
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-63.75
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-81.63
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.56
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.12056
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.02611
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.25393
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.56
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.06
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.63
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93875
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97455
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.91885
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Current (Min),A,35.38
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Current (Max),A,35.38
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.38
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Current (Min),A,47.12
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Current (Max),A,47.25
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,47.12
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Current (Min),A,20.12
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Current (Max),A,20.12
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.12
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,231.52
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,231.56
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.53
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.34
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.36
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.06
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.08
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (Min),A,94.25
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (Max),A,94.62
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.38
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (Min),A,116.0
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (Max),A,117.0
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (Min),A,92.75
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (Max),A,93.0
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.88
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T23:10:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,143.81
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,143.56
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,127.56
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
