Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.78537
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.77676
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.58254
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,,L3 Current (Min),A,37.5
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,,L3 Current (Max),A,37.88
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.75
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,,L2 Current (Min),A,44.0
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,,L2 Current (Max),A,44.12
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.12
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,,L1 Current (Min),A,36.5
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,,L1 Current (Max),A,36.62
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.62
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-20.94
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,15.94
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,2.44
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.88455
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.95358
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.96085
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,07,L3 Current (Min),A,3.62
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,07,L3 Current (Max),A,3.62
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,07,L3 Current (RMS),A,3.62
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,07,L2 Current (Min),A,3.62
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,07,L2 Current (Max),A,4.0
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,07,L2 Current (RMS),A,3.88
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,07,L1 Current (Min),A,3.25
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,07,L1 Current (Max),A,3.38
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,07,L1 Current (RMS),A,3.25
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-25.12
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-12.25
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-19.0
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.8519
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95691
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.91791
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,06,L3 Current (Min),A,17.62
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,06,L3 Current (Max),A,17.75
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,06,L3 Current (RMS),A,17.62
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,06,L2 Current (Min),A,34.88
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,06,L2 Current (Max),A,35.38
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,06,L2 Current (RMS),A,35.0
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,06,L1 Current (Min),A,20.38
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,06,L1 Current (Max),A,20.75
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,06,L1 Current (RMS),A,20.5
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-14.19
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.75
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.69
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.0
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.94122
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98624
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97519
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,05,L3 Current (Min),A,66.75
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,05,L3 Current (Max),A,67.0
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,66.88
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,05,L2 Current (Min),A,91.0
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,05,L2 Current (Max),A,91.25
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,91.0
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,05,L1 Current (Min),A,69.25
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,05,L1 Current (Max),A,69.75
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,69.5
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-65.75
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-89.63
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.25
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.14253
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.05257
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.2719
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.81
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.69
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.69
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95724
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96664
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94498
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Current (Min),A,44.12
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Current (Max),A,44.62
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,44.25
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Current (Min),A,42.75
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Current (Max),A,42.88
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.75
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Current (Min),A,28.62
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Current (Max),A,29.12
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.75
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,232.64
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,232.64
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.64
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.91
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.91
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.67
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.69
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (Min),A,100.38
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (Max),A,100.88
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (Min),A,137.38
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (Max),A,137.88
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (Min),A,100.5
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (Max),A,101.25
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.62
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T23:00:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,142.44
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,146.88
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,126.19
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.75897
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.79821
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.55914
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,,L3 Current (Min),A,31.75
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,,L3 Current (Max),A,32.12
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.88
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,,L2 Current (Min),A,39.88
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,,L2 Current (Max),A,40.38
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.12
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,,L1 Current (Min),A,33.62
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,,L1 Current (Max),A,33.75
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.75
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-34.0
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,16.31
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,1.69
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.76986
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.94415
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95685
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,07,L3 Current (Min),A,2.75
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,07,L3 Current (Max),A,2.88
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,07,L3 Current (RMS),A,2.75
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,07,L2 Current (Min),A,4.12
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,07,L2 Current (Max),A,4.38
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,07,L2 Current (RMS),A,4.25
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,07,L1 Current (Min),A,3.25
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,07,L1 Current (Max),A,3.25
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,07,L1 Current (RMS),A,3.25
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-13.69
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.44
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-13.25
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.93799
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98724
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95938
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,06,L2 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,06,L3 Current (Min),A,23.25
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,06,L3 Current (Max),A,23.5
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,06,L3 Current (RMS),A,23.38
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,06,L2 Current (Min),A,71.0
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,06,L2 Current (Max),A,71.5
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,06,L2 Current (RMS),A,71.25
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,06,L1 Current (Min),A,29.12
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,06,L1 Current (Max),A,29.38
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,06,L1 Current (RMS),A,29.12
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.06
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.63
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.0
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97604
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98544
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98892
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,25.0
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,05,L3 Current (Min),A,82.38
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,05,L3 Current (Max),A,82.5
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,82.5
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,05,L2 Current (Min),A,99.38
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,05,L2 Current (Max),A,100.25
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,99.88
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,05,L1 Current (Min),A,103.25
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,05,L1 Current (Max),A,103.75
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,103.5
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-51.19
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-92.25
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.81
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.25679
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.04128
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.26995
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.13
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.69
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.25
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96399
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96426
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95474
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Current (Min),A,48.88
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Current (Max),A,49.0
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,48.88
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Current (Min),A,39.88
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Current (Max),A,40.25
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,40.0
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Current (Min),A,32.62
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Current (Max),A,32.75
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.75
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,232.38
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,232.41
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.39
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.31
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.34
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.94
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.97
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (Min),A,131.75
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (Max),A,132.12
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.88
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (Min),A,182.12
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (Max),A,182.5
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.38
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (Min),A,148.75
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (Max),A,149.5
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T22:50:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,149.56
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,148.06
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,123.25
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.84594
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.82965
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.52554
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,,L3 Current (Min),A,40.38
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,,L3 Current (Max),A,41.25
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.88
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,,L2 Current (Min),A,53.25
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,,L2 Current (Max),A,53.5
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.38
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,,L1 Current (Min),A,37.38
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,,L1 Current (Max),A,37.75
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.62
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-18.19
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,13.5
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,4.25
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.85147
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.96231
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95819
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,07,L3 Current (Min),A,3.0
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,07,L3 Current (Max),A,3.12
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,07,L3 Current (RMS),A,3.12
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,07,L2 Current (Min),A,3.12
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,07,L2 Current (Max),A,3.62
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,07,L2 Current (RMS),A,3.5
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,07,L1 Current (Min),A,3.12
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,07,L1 Current (Max),A,3.25
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,07,L1 Current (RMS),A,3.25
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-17.13
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.13
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-16.07
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.90365
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98791
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94632
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,06,L2 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,06,L3 Current (Min),A,19.12
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,06,L3 Current (Max),A,19.38
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,06,L3 Current (RMS),A,19.25
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,06,L2 Current (Min),A,72.5
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,06,L2 Current (Max),A,73.25
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,06,L2 Current (RMS),A,72.62
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,06,L1 Current (Min),A,30.5
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,06,L1 Current (Max),A,30.75
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,06,L1 Current (RMS),A,30.62
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.37
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.44
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.31
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97171
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99448
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98578
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,35.0
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,25.0
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,05,L3 Current (Min),A,75.88
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,05,L3 Current (Max),A,76.0
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,75.88
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,05,L2 Current (Min),A,147.12
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,05,L2 Current (Max),A,147.25
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,147.25
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,05,L1 Current (Min),A,106.62
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,05,L1 Current (Max),A,106.88
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,106.62
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-39.81
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-91.88
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.5
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.2144
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.015
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.27019
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.63
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.13
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.81
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96625
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96594
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96066
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Current (Min),A,51.0
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Current (Max),A,51.0
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,51.0
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Current (Min),A,43.12
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Current (Max),A,43.25
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.12
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Current (Min),A,33.88
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Current (Max),A,34.25
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.0
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,231.81
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,231.86
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.83
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.22
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.27
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.3
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.36
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (Min),A,113.62
