Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (Max),A,114.0
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.75
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (Min),A,221.12
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (Max),A,221.62
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (Min),A,153.5
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (Max),A,154.25
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.62
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T22:40:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,142.69
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,147.32
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,119.88
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.77594
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.8081
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.46517
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.0
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,,L3 Current (Min),A,40.62
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,,L3 Current (Max),A,41.38
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.12
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,,L2 Current (Min),A,40.38
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,,L2 Current (Max),A,41.25
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,,L1 Current (Min),A,29.5
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,,L1 Current (Max),A,29.88
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.75
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-27.69
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,19.69
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,5.5
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.80456
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.91135
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.9483
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,07,L3 Current (Min),A,3.12
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,07,L3 Current (Max),A,3.12
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,07,L3 Current (RMS),A,3.12
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,07,L2 Current (Min),A,2.88
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,07,L2 Current (Max),A,3.38
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,07,L2 Current (RMS),A,3.12
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,07,L1 Current (Min),A,4.12
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,07,L1 Current (Max),A,4.38
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,07,L1 Current (RMS),A,4.25
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-15.37
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-9.44
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-13.0
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.92789
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96683
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96591
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,06,L3 Current (Min),A,23.5
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,06,L3 Current (Max),A,23.88
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,23.62
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,06,L2 Current (Min),A,39.62
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,06,L2 Current (Max),A,40.25
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,39.88
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,06,L1 Current (Min),A,38.0
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,06,L1 Current (Max),A,38.5
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,38.38
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.69
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.43
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.69
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98148
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97641
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98077
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,05,L3 Current (Min),A,84.62
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,05,L3 Current (Max),A,84.88
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,84.75
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,05,L2 Current (Min),A,77.62
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,05,L2 Current (Max),A,78.0
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,77.75
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,05,L1 Current (Min),A,84.5
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,05,L1 Current (Max),A,88.88
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,85.62
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-59.0
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-90.94
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.94
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.24382
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.00627
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.29641
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.63
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.31
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.25
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9787
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95807
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93933
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Current (Min),A,56.38
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Current (Max),A,56.38
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,56.38
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Current (Min),A,39.5
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Current (Max),A,39.62
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.5
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Current (Min),A,24.62
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Current (Max),A,24.88
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.75
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,231.75
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,231.77
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.75
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.19
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.23
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.67
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.73
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (Min),A,134.75
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (Max),A,135.5
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (Min),A,125.62
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (Max),A,127.12
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.38
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (Min),A,137.25
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (Max),A,140.75
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.25
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T22:30:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,143.38
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,145.44
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,130.31
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.78573
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.79034
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.61022
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,,L3 Current (Min),A,38.62
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,,L3 Current (Max),A,38.62
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.62
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,,L2 Current (Min),A,42.12
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,,L2 Current (Max),A,42.62
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.38
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,,L1 Current (Min),A,34.62
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,,L1 Current (Max),A,34.75
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.62
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-31.87
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,28.5
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-4.5
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.75122
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.87799
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94284
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,07,L3 Current (Min),A,2.88
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,07,L3 Current (Max),A,3.0
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,07,L3 Current (RMS),A,3.0
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,07,L2 Current (Min),A,3.75
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,07,L2 Current (Max),A,4.12
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,07,L2 Current (RMS),A,3.88
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,07,L1 Current (Min),A,4.0
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,07,L1 Current (Max),A,4.0
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,07,L1 Current (RMS),A,4.0
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-12.44
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.81
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-9.69
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.92886
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98022
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97028
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,06,L3 Current (Min),A,25.75
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,06,L3 Current (Max),A,26.0
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,25.88
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,06,L2 Current (Min),A,61.75
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,06,L2 Current (Max),A,61.88
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,61.88
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,06,L1 Current (Min),A,32.75
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,06,L1 Current (Max),A,36.12
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,34.5
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.32
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.5
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.5
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98514
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97275
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98688
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,25.0
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,05,L3 Current (Min),A,96.88
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,05,L3 Current (Max),A,97.25
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,97.0
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,05,L2 Current (Min),A,74.5
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,05,L2 Current (Max),A,74.5
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,74.5
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,05,L1 Current (Min),A,105.75
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,05,L1 Current (Max),A,105.75
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,105.75
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-59.06
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-93.69
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-0.31
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.15496
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.08046
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.26394
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.94
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.44
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.19
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9602
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97742
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94836
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Current (Min),A,45.25
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Current (Max),A,45.62
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.38
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Current (Min),A,55.12
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Current (Max),A,55.12
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,55.12
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Current (Min),A,30.0
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Current (Max),A,30.12
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.0
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,232.95
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,232.95
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.95
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.33
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.53
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.53
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (Min),A,140.0
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (Max),A,140.12
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (Min),A,160.38
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (Max),A,160.62
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (Min),A,151.12
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (Max),A,154.0
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T22:20:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,138.38
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,143.88
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,128.19
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.73538
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.77414
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.56475
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.0
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,,L3 Current (Min),A,33.75
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,,L3 Current (Max),A,34.25
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,,L2 Current (Min),A,29.62
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,,L2 Current (Max),A,37.62
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.62
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,,L1 Current (Min),A,32.0
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,,L1 Current (Max),A,32.88
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-25.56
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,15.07
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-6.87
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.81244
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.93295
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95087
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,07,L3 Current (Min),A,3.12
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,07,L3 Current (Max),A,3.12
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,07,L3 Current (RMS),A,3.12
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,07,L2 Current (Min),A,3.12
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,07,L2 Current (Max),A,3.38
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,07,L2 Current (RMS),A,3.25
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,07,L1 Current (Min),A,4.5
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,07,L1 Current (Max),A,4.62
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,07,L1 Current (RMS),A,4.62
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-28.81
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-12.63
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.69
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.80792
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95584
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96143
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,06,L3 Current (Min),A,16.5
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,06,L3 Current (Max),A,17.0
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,16.75
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,06,L2 Current (Min),A,43.62
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,06,L2 Current (Max),A,43.75
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,43.62
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,06,L1 Current (Min),A,32.5
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,06,L1 Current (Max),A,33.38
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,32.88
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.06
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.94
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.44
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98105
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9809
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98868
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,28.0
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,05,L3 Current (Min),A,89.62
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,05,L3 Current (Max),A,89.75
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,89.62
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,05,L2 Current (Min),A,79.88
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,05,L2 Current (Max),A,80.25
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,80.0
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,05,L1 Current (Min),A,116.75
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,05,L1 Current (Max),A,116.88
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,116.88
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.87
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-97.44
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-24.69
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.25045
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.02766
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.35457
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.93
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.5
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.88
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97223
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96289
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98489
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Current (Min),A,49.5
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Current (Max),A,49.5
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,49.5
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Current (Min),A,42.5
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Current (Max),A,42.88
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.75
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Current (Min),A,53.62
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Current (Max),A,53.88
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,53.75
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,234.14
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,234.14
