Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.14
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.38
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (Min),A,131.62
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (Max),A,132.5
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.12
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (Min),A,138.5
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (Max),A,146.38
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.38
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (Min),A,189.12
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (Max),A,189.38
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.25
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T22:10:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,131.69
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,146.44
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,130.69
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.64352
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.79681
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.62792
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,,L3 Current (Min),A,30.5
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,,L3 Current (Max),A,31.25
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,,L2 Current (Min),A,38.0
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,,L2 Current (Max),A,38.5
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.25
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,,L1 Current (Min),A,37.62
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,,L1 Current (Max),A,38.25
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.12
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-1.94
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,1.94
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-2.56
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.94467
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99722
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.99335
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,07,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,07,L3 Current (Min),A,4.0
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,07,L3 Current (Max),A,4.0
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,07,L3 Current (RMS),A,4.0
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,07,L2 Current (Min),A,11.5
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,07,L2 Current (Max),A,11.88
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,07,L2 Current (RMS),A,11.62
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,07,L1 Current (Min),A,13.0
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,07,L1 Current (Max),A,13.12
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,07,L1 Current (RMS),A,13.12
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-29.69
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-11.63
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.31
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.80111
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96298
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98209
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,06,L3 Current (Min),A,16.25
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,06,L3 Current (Max),A,16.25
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,16.25
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,06,L2 Current (Min),A,44.62
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,06,L2 Current (Max),A,45.5
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,45.0
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,06,L1 Current (Min),A,48.88
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,06,L1 Current (Max),A,49.25
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,49.0
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-10.94
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.37
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.94
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95666
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97928
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98447
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,27.0
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,05,L3 Current (Min),A,72.88
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,05,L3 Current (Max),A,74.25
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,73.5
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,05,L2 Current (Min),A,80.12
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,05,L2 Current (Max),A,80.38
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,80.25
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,05,L1 Current (Min),A,115.88
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,05,L1 Current (Max),A,116.0
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,115.88
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-63.37
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-93.5
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-24.12
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.20729
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.11696
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.33434
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.12
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.69
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.13
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98489
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94183
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96835
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Current (Min),A,64.62
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Current (Max),A,64.75
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,64.62
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Current (Min),A,34.88
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Current (Max),A,35.0
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.88
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Current (Min),A,38.0
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Current (Max),A,38.38
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.25
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,232.77
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,232.8
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.78
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.25
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.2
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.2
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (Min),A,135.0
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (Max),A,136.62
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.75
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (Min),A,139.75
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (Max),A,141.5
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.25
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (Min),A,191.12
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (Max),A,192.5
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.62
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T22:00:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,136.5
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,145.88
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,135.07
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.71463
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.77823
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.68374
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,,L3 Current (Min),A,40.0
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,,L3 Current (Max),A,40.75
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.38
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,,L2 Current (Min),A,33.62
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,,L2 Current (Max),A,34.38
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,,L1 Current (Min),A,40.5
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,,L1 Current (Max),A,41.12
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.88
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,4.12
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,20.81
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-3.44
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.95523
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.92456
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.9397
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,07,L3 Current (Min),A,4.62
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,07,L3 Current (Max),A,4.62
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,07,L3 Current (RMS),A,4.62
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,07,L2 Current (Min),A,3.25
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,07,L2 Current (Max),A,3.62
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,07,L2 Current (RMS),A,3.5
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,07,L1 Current (Min),A,4.0
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,07,L1 Current (Max),A,4.12
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,07,L1 Current (RMS),A,4.0
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-12.0
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-11.81
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.56
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95953
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95581
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98642
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,06,L3 Current (Min),A,33.5
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,06,L3 Current (Max),A,33.5
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,33.5
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,06,L2 Current (Min),A,41.0
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,06,L2 Current (Max),A,41.38
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,41.12
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,06,L1 Current (Min),A,58.12
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,06,L1 Current (Max),A,58.62
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,58.38
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-10.37
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.06
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.5
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95496
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9696
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98868
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,32.0
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,05,L3 Current (Min),A,70.38
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,05,L3 Current (Max),A,70.5
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,70.38
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,05,L2 Current (Min),A,68.12
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,05,L2 Current (Max),A,68.38
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,68.25
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,05,L1 Current (Min),A,133.75
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,05,L1 Current (Max),A,134.62
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,134.12
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-38.87
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-96.38
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-28.81
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.29418
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.01234
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.3337
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.0
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.5
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.44
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98096
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96744
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9754
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Current (Min),A,63.62
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Current (Max),A,63.62
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,63.62
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Current (Min),A,46.62
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Current (Max),A,46.75
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,46.75
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Current (Min),A,41.0
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Current (Max),A,41.5
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.38
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,233.11
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,233.16
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.14
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.8
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.02
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.09
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (Min),A,142.0
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (Max),A,142.5
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.25
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (Min),A,131.75
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (Max),A,132.88
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.25
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (Min),A,209.12
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (Max),A,209.75
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.38
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T21:50:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,139.75
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,142.19
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,131.0
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.7337
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.74133
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.62744
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,,L3 Current (Min),A,36.75
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,,L3 Current (Max),A,37.62
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.12
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,,L2 Current (Min),A,37.0
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,,L2 Current (Max),A,38.0
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,,L1 Current (Min),A,38.12
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,,L1 Current (Max),A,38.88
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-13.44
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,14.5
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-3.88
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.92633
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.96338
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94788
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,07,L3 Current (Min),A,4.62
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,07,L3 Current (Max),A,4.75
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,07,L3 Current (RMS),A,4.75
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,07,L2 Current (Min),A,4.12
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,07,L2 Current (Max),A,4.5
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,07,L2 Current (RMS),A,4.38
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,07,L1 Current (Min),A,4.25
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,07,L1 Current (Max),A,4.5
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,07,L1 Current (RMS),A,4.38
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-16.07
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-8.69
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-9.81
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.93262
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97675
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97266
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,06,L3 Current (Min),A,26.12
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,06,L3 Current (Max),A,26.5
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,26.38
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,06,L2 Current (Min),A,51.12
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,06,L2 Current (Max),A,51.75
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,51.38
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,06,L1 Current (Min),A,37.0
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,06,L1 Current (Max),A,37.5
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,37.38
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-11.87
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.69
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.5
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.94592
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9841
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98944
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,34.0
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,05,L3 Current (Min),A,67.75
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,05,L3 Current (Max),A,67.88
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,67.88
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,05,L2 Current (Min),A,79.62
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,05,L2 Current (Max),A,79.75
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,79.62
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,05,L1 Current (Min),A,141.75
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,05,L1 Current (Max),A,141.88
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,141.75
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-75.12
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-99.0
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.13
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.25444
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.00871
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.34319
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.94
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.69
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.13
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98392
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98309
