Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96649
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Current (Min),A,61.5
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Current (Max),A,61.5
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,61.5
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Current (Min),A,66.25
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Current (Max),A,66.38
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,66.25
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Current (Min),A,34.0
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Current (Max),A,34.75
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.38
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,232.5
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,232.55
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.53
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.67
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.77
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.45
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.52
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (Min),A,131.38
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (Max),A,132.0
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.62
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (Min),A,172.88
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (Max),A,174.12
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.38
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (Min),A,192.75
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (Max),A,193.12
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T21:40:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,142.38
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,146.44
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,131.5
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.77292
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.8006
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.63989
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,,L3 Current (Min),A,41.12
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,,L3 Current (Max),A,41.88
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,,L2 Current (Min),A,41.62
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,,L2 Current (Max),A,42.75
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.25
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,,L1 Current (Min),A,38.12
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,,L1 Current (Max),A,38.62
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.38
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-11.94
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,18.81
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-2.5
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.95718
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.93411
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94815
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,07,L3 Current (Min),A,5.0
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,07,L3 Current (Max),A,5.12
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,07,L3 Current (RMS),A,5.12
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,07,L2 Current (Min),A,5.0
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,07,L2 Current (Max),A,5.25
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,07,L2 Current (RMS),A,5.12
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,07,L1 Current (Min),A,4.5
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,07,L1 Current (Max),A,4.62
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,07,L1 Current (RMS),A,4.62
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-19.38
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-9.19
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.37
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.90756
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97086
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98407
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,06,L3 Current (Min),A,23.5
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,06,L3 Current (Max),A,23.75
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,23.62
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,06,L2 Current (Min),A,50.38
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,06,L2 Current (Max),A,51.25
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,50.62
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,06,L1 Current (Min),A,46.88
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,06,L1 Current (Max),A,47.25
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,47.12
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-10.31
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.5
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.81
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96075
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97852
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98352
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,27.0
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,05,L3 Current (Min),A,81.0
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,05,L3 Current (Max),A,81.5
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,81.25
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,05,L2 Current (Min),A,75.0
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,05,L2 Current (Max),A,75.0
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,75.0
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,05,L1 Current (Min),A,114.25
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,05,L1 Current (Max),A,114.75
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,114.62
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-50.62
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-102.75
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,24.12
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.31279
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.13921
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.33889
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.94
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.75
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.19
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98703
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97192
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96521
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Current (Min),A,79.62
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Current (Max),A,79.75
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,79.62
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Current (Min),A,52.62
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Current (Max),A,53.0
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,52.75
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Current (Min),A,32.38
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Current (Max),A,32.62
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.5
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,231.67
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,231.7
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.69
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.72
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.75
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.86
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.91
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (Min),A,155.25
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (Max),A,155.88
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.75
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (Min),A,149.0
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (Max),A,149.62
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.38
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (Min),A,173.38
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (Max),A,174.0
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.88
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T21:30:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,150.37
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,146.88
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,113.19
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.84488
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.80417
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.37911
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.0
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,,L3 Current (Min),A,36.38
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,,L3 Current (Max),A,37.5
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.88
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,,L2 Current (Min),A,43.25
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,,L2 Current (Max),A,44.0
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,,L1 Current (Min),A,28.25
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,,L1 Current (Max),A,29.12
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.62
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-11.19
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,20.44
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-3.5
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.92306
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.93338
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94476
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,07,L3 Current (Min),A,4.38
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,07,L3 Current (Max),A,4.38
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,07,L3 Current (RMS),A,4.38
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,07,L2 Current (Min),A,5.0
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,07,L2 Current (Max),A,5.5
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,07,L2 Current (RMS),A,5.38
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,07,L1 Current (Min),A,4.38
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,07,L1 Current (Max),A,4.5
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,07,L1 Current (RMS),A,4.38
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-14.63
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-10.63
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-11.0
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.93707
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96411
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96783
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,06,L3 Current (Min),A,26.25
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,06,L3 Current (Max),A,26.5
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,26.38
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,06,L2 Current (Min),A,48.25
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,06,L2 Current (Max),A,49.0
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,48.88
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,06,L1 Current (Min),A,40.88
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,06,L1 Current (Max),A,41.5
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,41.25
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-10.06
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.94
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.63
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95416
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98938
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98007
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,05,L3 Current (Min),A,72.88
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,05,L3 Current (Max),A,73.25
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,73.0
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,05,L2 Current (Min),A,100.12
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,05,L2 Current (Max),A,100.25
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,100.25
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,05,L1 Current (Min),A,102.38
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,05,L1 Current (Max),A,102.62
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,102.38
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-37.69
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-98.44
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,5.75
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.26571
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.01271
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.17372
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.44
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.87
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.5
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98663
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94894
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96167
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Current (Min),A,67.12
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Current (Max),A,67.25
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,67.12
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Current (Min),A,40.88
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Current (Max),A,41.12
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.0
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Current (Min),A,25.62
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Current (Max),A,25.88
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.75
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,231.52
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,231.59
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.58
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.59
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.66
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.28
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.3
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (Min),A,138.12
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (Max),A,139.75
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (Min),A,158.5
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (Max),A,159.75
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.25
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (Min),A,161.75
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (Max),A,162.5
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T21:20:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,137.19
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,150.5
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,131.31
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.7127
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.8349
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.63088
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,,L3 Current (Min),A,33.88
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,,L3 Current (Max),A,35.25
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,,L2 Current (Min),A,41.12
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,,L2 Current (Max),A,42.12
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,,L1 Current (Min),A,39.62
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,,L1 Current (Max),A,40.38
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-15.25
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,5.25
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-2.62
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.9014
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.97235
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94366
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,07,L3 Current (Min),A,3.88
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,07,L3 Current (Max),A,4.0
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,07,L3 Current (RMS),A,3.88
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,07,L2 Current (Min),A,3.25
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,07,L2 Current (Max),A,3.62
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,07,L2 Current (RMS),A,3.5
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,07,L1 Current (Min),A,4.25
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,07,L1 Current (Max),A,4.25
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,07,L1 Current (RMS),A,4.25
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-17.81
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.5
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-5.19
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9191
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9794
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9812
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,06,L3 Current (Min),A,25.38
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,06,L3 Current (Max),A,25.62
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,25.5
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,06,L2 Current (Min),A,58.25
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,06,L2 Current (Max),A,58.38
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,58.38
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,06,L1 Current (Min),A,52.62
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,06,L1 Current (Max),A,60.25
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,54.88
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.43
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.13
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.19
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9696
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97589
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98596
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,28.0
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,05,L3 Current (Min),A,86.62
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,05,L3 Current (Max),A,87.88
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,87.25
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,05,L2 Current (Min),A,68.0
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,05,L2 Current (Max),A,68.25
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,68.12
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,05,L1 Current (Min),A,119.38
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,05,L1 Current (Max),A,119.62
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,119.5
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-66.0
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-100.38
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-46.94
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.19036
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.03703
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.34606
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
