Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.5
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.93
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.56
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97882
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9798
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97671
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Current (Min),A,60.12
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Current (Max),A,60.38
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,60.25
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Current (Min),A,59.88
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Current (Max),A,60.38
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,60.12
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Current (Min),A,36.0
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Current (Max),A,36.25
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.12
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,231.48
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,231.55
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.52
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.67
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.67
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.53
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.59
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (Min),A,149.88
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (Max),A,152.12
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.12
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (Min),A,154.88
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (Max),A,155.75
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.38
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (Min),A,186.62
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (Max),A,194.62
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.12
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T21:10:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,146.94
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,152.19
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,131.44
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.82409
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.85907
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.6383
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,,L3 Current (Min),A,41.88
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,,L3 Current (Max),A,42.62
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.12
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,,L2 Current (Min),A,47.62
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,,L2 Current (Max),A,48.38
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.88
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,,L1 Current (Min),A,39.25
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,,L1 Current (Max),A,40.0
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-12.19
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-1.0
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-12.63
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.84698
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.9505
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.90347
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,07,L3 Current (Min),A,4.0
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,07,L3 Current (Max),A,4.0
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,07,L3 Current (RMS),A,4.0
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,07,L2 Current (Min),A,2.88
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,07,L2 Current (Max),A,3.38
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,07,L2 Current (RMS),A,3.25
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,07,L1 Current (Min),A,3.62
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,07,L1 Current (Max),A,3.75
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,07,L1 Current (RMS),A,3.62
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-15.81
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-9.37
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-17.56
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.92636
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96732
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93487
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,06,L3 Current (Min),A,25.0
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,06,L3 Current (Max),A,25.12
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,25.12
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,06,L2 Current (Min),A,42.12
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,06,L2 Current (Max),A,42.88
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,42.38
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,06,L1 Current (Min),A,28.62
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,06,L1 Current (Max),A,29.12
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,29.0
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.44
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.06
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.19
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96805
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9816
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98965
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,33.0
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,05,L3 Current (Min),A,79.5
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,05,L3 Current (Max),A,79.75
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,79.62
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,05,L2 Current (Min),A,81.62
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,05,L2 Current (Max),A,81.75
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,81.75
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,05,L1 Current (Min),A,138.12
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,05,L1 Current (Max),A,138.38
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,138.25
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-50.5
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-105.13
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.75
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.2972
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.11241
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.23677
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.31
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.44
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.44
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95776
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97449
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97684
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Current (Min),A,51.12
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Current (Max),A,51.25
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,51.25
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Current (Min),A,50.12
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Current (Max),A,50.25
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,50.12
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Current (Min),A,36.5
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Current (Max),A,36.75
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.62
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,231.91
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,231.94
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.92
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.16
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.19
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.98
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.0
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (Min),A,124.12
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (Max),A,125.12
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.75
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (Min),A,136.5
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (Max),A,136.88
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.75
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (Min),A,180.62
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (Max),A,181.5
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.12
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T21:00:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,146.38
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,155.25
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,126.81
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.81607
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.87976
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.57009
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,,L3 Current (Min),A,36.75
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,,L3 Current (Max),A,37.88
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.25
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,,L2 Current (Min),A,46.75
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,,L2 Current (Max),A,48.25
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.25
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,,L1 Current (Min),A,35.75
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,,L1 Current (Max),A,36.75
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.25
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-10.5
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,7.13
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-14.94
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.90475
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.94708
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.89239
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,07,L3 Current (Min),A,4.38
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,07,L3 Current (Max),A,4.38
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,07,L3 Current (RMS),A,4.38
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,07,L2 Current (Min),A,3.38
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,07,L2 Current (Max),A,3.5
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,07,L2 Current (RMS),A,3.5
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,07,L1 Current (Min),A,3.38
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,07,L1 Current (Max),A,3.5
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,07,L1 Current (RMS),A,3.38
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-14.44
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.93
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-11.0
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.90765
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97745
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97336
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,06,L3 Current (Min),A,19.12
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,06,L3 Current (Max),A,19.38
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,19.25
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,06,L2 Current (Min),A,54.12
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,06,L2 Current (Max),A,54.38
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,54.25
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,06,L1 Current (Min),A,46.0
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,06,L1 Current (Max),A,46.38
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,46.25
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.13
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.63
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.44
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96957
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96793
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9888
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,30.0
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,05,L3 Current (Min),A,85.75
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,05,L3 Current (Max),A,86.0
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,86.0
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,05,L2 Current (Min),A,66.0
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,05,L2 Current (Max),A,69.25
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,66.62
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,05,L1 Current (Min),A,121.5
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,05,L1 Current (Max),A,134.12
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,127.75
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-69.5
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-94.75
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-35.94
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.27797
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.09126
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.21849
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.31
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.0
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.94
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96448
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95898
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97354
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Current (Min),A,52.0
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Current (Max),A,52.12
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,52.0
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Current (Min),A,40.25
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Current (Max),A,40.5
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,40.38
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Current (Min),A,33.12
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Current (Max),A,33.25
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.25
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,231.8
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,231.81
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.81
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.17
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.23
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.56
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.61
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (Min),A,129.88
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (Max),A,130.88
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.62
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (Min),A,122.5
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (Max),A,125.0
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.12
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (Min),A,183.12
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (Max),A,195.38
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T20:50:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,146.06
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,149.81
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,116.38
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.81128
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.83481
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.41744
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.0
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,,L3 Current (Min),A,38.38
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,,L3 Current (Max),A,38.62
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,,L2 Current (Min),A,40.12
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,,L2 Current (Max),A,40.38
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.25
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,,L1 Current (Min),A,27.38
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,,L1 Current (Max),A,27.5
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.38
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-5.5
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,9.37
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-1.56
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98398
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.93771
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94159
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,07,L3 Current (Min),A,11.62
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,07,L3 Current (Max),A,11.62
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,07,L3 Current (RMS),A,11.62
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,07,L2 Current (Min),A,4.0
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,07,L2 Current (Max),A,4.0
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,07,L2 Current (RMS),A,4.0
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,07,L1 Current (Min),A,4.0
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,07,L1 Current (Max),A,4.0
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,07,L1 Current (RMS),A,4.0
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-9.5
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.0
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-9.56
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95541
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98437
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97565
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,06,L3 Current (Min),A,27.12
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,06,L3 Current (Max),A,27.25
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,27.25
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,06,L2 Current (Min),A,63.12
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,06,L2 Current (Max),A,63.5
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,63.25
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,06,L1 Current (Min),A,41.12
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,06,L1 Current (Max),A,41.5
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,41.38
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-10.19
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.5
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.5
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96048
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97641
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9924
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,34.0
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,05,L3 Current (Min),A,80.88
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,05,L3 Current (Max),A,82.0
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,81.5
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,05,L2 Current (Min),A,75.88
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,05,L2 Current (Max),A,76.0
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,75.88
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,05,L1 Current (Min),A,145.5
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,05,L1 Current (Max),A,146.0
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,145.75
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-44.38
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-94.38
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.88
