Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.25212
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.11876
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.31759
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.19
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.94
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.31
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97729
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94559
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96826
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Current (Min),A,56.62
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Current (Max),A,59.88
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,58.25
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Current (Min),A,35.88
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Current (Max),A,35.88
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.88
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Current (Min),A,37.88
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Current (Max),A,38.0
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.88
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,231.17
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,231.23
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.2
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.73
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.75
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.23
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.23
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (Min),A,145.88
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (Max),A,147.62
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.75
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (Min),A,144.88
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (Max),A,145.0
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.88
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (Min),A,216.88
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (Max),A,217.0
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.88
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T20:40:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,149.38
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,155.63
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,131.75
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.84076
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.88705
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.63705
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,,L3 Current (Min),A,39.12
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,,L3 Current (Max),A,41.25
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.12
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,,L2 Current (Min),A,47.75
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,,L2 Current (Max),A,49.25
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.25
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,,L1 Current (Min),A,38.0
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,,L1 Current (Max),A,39.0
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.38
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-4.56
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,7.13
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-1.81
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98968
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98746
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94278
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,07,L3 Current (Min),A,11.25
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,07,L3 Current (Max),A,11.38
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,07,L3 Current (RMS),A,11.25
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,07,L2 Current (Min),A,13.25
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,07,L2 Current (Max),A,13.75
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,07,L2 Current (RMS),A,13.5
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,07,L1 Current (Min),A,3.88
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,07,L1 Current (Max),A,4.12
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,07,L1 Current (RMS),A,4.0
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-13.06
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.75
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.19
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.89807
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98474
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9841
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,06,L3 Current (Min),A,20.38
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,06,L3 Current (Max),A,20.5
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,20.38
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,06,L2 Current (Min),A,66.0
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,06,L2 Current (Max),A,66.5
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,66.25
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,06,L1 Current (Min),A,49.5
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,06,L1 Current (Max),A,49.88
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,49.62
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.75
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.37
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.38
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98029
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97333
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99292
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,37.0
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,05,L3 Current (Min),A,97.62
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,05,L3 Current (Max),A,98.0
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,97.75
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,05,L2 Current (Min),A,80.25
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,05,L2 Current (Max),A,80.38
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,80.25
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,05,L1 Current (Min),A,155.38
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,05,L1 Current (Max),A,155.5
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,155.38
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-37.63
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-110.87
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.56
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.2752
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.1809
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.54922
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.19
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-17.81
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.75
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97345
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92056
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99133
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Current (Min),A,53.5
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Current (Max),A,53.62
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,53.62
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Current (Min),A,32.38
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Current (Max),A,32.62
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.5
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Current (Min),A,75.0
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Current (Max),A,75.12
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,75.0
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,231.19
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,231.25
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.23
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.59
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.66
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.83
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.86
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,61.0
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (Min),A,148.38
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (Max),A,149.88
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.12
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (Min),A,147.75
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (Max),A,149.25
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.62
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (Min),A,259.25
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (Max),A,259.88
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.5
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T20:30:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,147.56
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,155.94
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,138.62
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.83572
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.8963
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.72958
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,,L3 Current (Min),A,44.88
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,,L3 Current (Max),A,46.62
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.62
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,,L2 Current (Min),A,52.5
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,,L2 Current (Max),A,53.0
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.62
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,,L1 Current (Min),A,42.88
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,,L1 Current (Max),A,44.0
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.12
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-5.69
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,10.13
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,6.69
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98907
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.97943
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94562
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,07,L3 Current (Min),A,11.38
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,07,L3 Current (Max),A,11.5
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,07,L3 Current (RMS),A,11.5
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,07,L2 Current (Min),A,14.38
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,07,L2 Current (Max),A,14.62
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,07,L2 Current (RMS),A,14.5
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,07,L1 Current (Min),A,4.38
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,07,L1 Current (Max),A,4.38
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,07,L1 Current (RMS),A,4.38
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-12.19
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.5
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-15.63
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.92267
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98087
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93973
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,06,L3 Current (Min),A,21.0
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,06,L3 Current (Max),A,21.12
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,21.0
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,06,L2 Current (Min),A,63.25
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,06,L2 Current (Max),A,63.62
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,63.38
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,06,L1 Current (Min),A,28.25
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,06,L1 Current (Max),A,28.88
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,28.62
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.75
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.44
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.5
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97568
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98709
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99329
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,37.0
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Current (Min),A,97.38
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Current (Max),A,97.5
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,97.5
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Current (Min),A,102.5
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Current (Max),A,102.75
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,102.62
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Current (Min),A,155.88
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Current (Max),A,158.12
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,156.62
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-74.62
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-101.12
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-26.62
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.31774
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.12654
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.30599
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.63
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.44
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.0
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9675
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95489
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97342
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Current (Min),A,54.5
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Current (Max),A,54.5
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,54.5
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Current (Min),A,36.38
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Current (Max),A,36.62
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.5
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Current (Min),A,43.38
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Current (Max),A,43.5
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,43.5
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,230.86
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,230.88
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.86
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.03
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.05
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.44
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.48
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (Min),A,145.12
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (Max),A,146.38
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.75
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (Min),A,168.62
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (Max),A,169.5
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.25
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (Min),A,199.75
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (Max),A,201.88
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.88
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T20:20:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,147.06
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,154.06
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,113.0
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.82245
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.87301
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.3673
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.0
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,,L3 Current (Min),A,41.0
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,,L3 Current (Max),A,41.0
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,,L2 Current (Min),A,44.0
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,,L2 Current (Max),A,44.88
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.38
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,,L1 Current (Min),A,26.25
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,,L1 Current (Max),A,26.62
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.38
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-20.81
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,8.06
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-3.62
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.8565
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98523
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.93756
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,07,L3 Current (Min),A,3.12
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,07,L3 Current (Max),A,3.25
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,07,L3 Current (RMS),A,3.12
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,07,L2 Current (Min),A,13.38
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,07,L2 Current (Max),A,13.5
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,07,L2 Current (RMS),A,13.5
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,07,L1 Current (Min),A,3.88
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,07,L1 Current (Max),A,4.12
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,07,L1 Current (RMS),A,4.0
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-11.25
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-8.81
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-9.0
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9491
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97696
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97583
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,06,L3 Current (Min),A,28.75
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,06,L3 Current (Max),A,29.12
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,28.88
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,06,L2 Current (Min),A,58.12
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,06,L2 Current (Max),A,58.38
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,58.25
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,06,L1 Current (Min),A,37.75
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,06,L1 Current (Max),A,38.12
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,37.88
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.0
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.56
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.69
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96249
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9639
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99371
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,38.0
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
