Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Current (Min),A,81.25
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Current (Max),A,88.0
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,84.62
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Current (Min),A,71.25
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Current (Max),A,71.25
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,71.25
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Current (Min),A,162.75
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Current (Max),A,163.0
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,162.88
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-47.0
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-106.13
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.81
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.31447
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.21477
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.16338
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.75
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.63
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.0
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96432
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94919
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92908
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Current (Min),A,53.38
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Current (Max),A,53.38
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,53.38
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Current (Min),A,36.5
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Current (Max),A,36.62
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.62
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Current (Min),A,25.0
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Current (Max),A,25.12
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,229.95
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,230.02
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.98
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.17
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.2
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.14
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.17
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (Min),A,132.25
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (Max),A,139.75
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (Min),A,139.5
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (Max),A,140.5
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (Min),A,219.0
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (Max),A,219.25
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.12
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T20:10:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,149.62
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,149.12
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,127.19
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.84417
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.81186
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.53851
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.0
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,,L3 Current (Min),A,41.5
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,,L3 Current (Max),A,42.25
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.88
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,,L2 Current (Min),A,39.62
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,,L2 Current (Max),A,40.5
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,,L1 Current (Min),A,25.12
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,,L1 Current (Max),A,25.75
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.38
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-4.81
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,20.18
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-11.75
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98853
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.89538
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.91601
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,07,L3 Current (Min),A,11.62
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,07,L3 Current (Max),A,11.62
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,07,L3 Current (RMS),A,11.62
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,07,L2 Current (Min),A,3.88
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,07,L2 Current (Max),A,4.25
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,07,L2 Current (RMS),A,4.12
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,07,L1 Current (Min),A,3.75
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,07,L1 Current (Max),A,3.75
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,07,L1 Current (RMS),A,3.75
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-9.37
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.63
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.37
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95816
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97986
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96728
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,06,L3 Current (Min),A,30.88
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,06,L3 Current (Max),A,30.88
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,30.88
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,06,L2 Current (Min),A,53.88
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,06,L2 Current (Max),A,54.62
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,54.12
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,06,L1 Current (Min),A,32.62
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,06,L1 Current (Max),A,33.5
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,33.12
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-10.31
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.81
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.06
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96005
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97815
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99295
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,37.0
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Current (Min),A,82.25
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Current (Max),A,82.75
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,82.5
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Current (Min),A,94.5
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Current (Max),A,94.88
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,94.75
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Current (Min),A,156.12
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Current (Max),A,156.5
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,156.25
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-52.44
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-96.88
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-28.25
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.31575
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.13051
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.40175
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.19
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.31
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.87
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98294
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.978
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93588
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Current (Min),A,70.38
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Current (Max),A,70.75
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,70.62
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Current (Min),A,53.0
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Current (Max),A,53.62
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,53.38
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Current (Min),A,28.75
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Current (Max),A,31.25
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.38
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,230.44
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,230.52
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.47
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.75
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.84
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.3
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.33
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (Min),A,159.25
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (Max),A,159.88
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.62
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (Min),A,172.75
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (Max),A,173.62
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.25
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (Min),A,206.75
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (Max),A,209.12
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T20:00:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,137.5
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,148.0
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,132.69
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.72406
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.81723
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.65502
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,,L3 Current (Min),A,36.38
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,,L3 Current (Max),A,37.25
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,,L2 Current (Min),A,39.5
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,,L2 Current (Max),A,41.75
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.12
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,,L1 Current (Min),A,33.38
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,,L1 Current (Max),A,35.12
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.25
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-2.06
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,6.13
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-12.69
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99762
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99054
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.91366
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,07,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,07,L3 Current (Min),A,20.38
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,07,L3 Current (Max),A,20.5
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,07,L3 Current (RMS),A,20.5
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,07,L2 Current (Min),A,14.0
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,07,L2 Current (Max),A,14.25
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,07,L2 Current (RMS),A,14.12
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,07,L1 Current (Min),A,3.5
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,07,L1 Current (Max),A,3.62
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,07,L1 Current (RMS),A,3.5
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.12
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-10.31
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-9.56
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98077
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96353
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97623
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,06,L3 Current (Min),A,39.25
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,06,L3 Current (Max),A,39.38
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,39.25
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,06,L2 Current (Min),A,45.38
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,06,L2 Current (Max),A,45.62
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,45.5
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,06,L1 Current (Min),A,39.12
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,06,L1 Current (Max),A,39.5
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,39.38
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.0
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.5
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.5
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96515
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98697
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99033
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,32.0
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Current (Min),A,83.62
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Current (Max),A,84.0
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,83.88
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Current (Min),A,108.75
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Current (Max),A,109.0
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,108.88
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Current (Min),A,135.12
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Current (Max),A,139.5
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,136.25
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-35.94
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-88.0
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.44
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.32802
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.06993
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.18004
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.75
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.0
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.12
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98877
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97485
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94952
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Current (Min),A,79.12
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Current (Max),A,79.88
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,79.62
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Current (Min),A,48.38
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Current (Max),A,48.5
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,48.5
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Current (Min),A,28.88
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Current (Max),A,29.12
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.0
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,230.44
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,230.45
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.45
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.94
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.0
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.61
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.62
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (Min),A,195.12
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (Max),A,197.0
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (Min),A,181.88
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (Max),A,184.0
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.62
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (Min),A,182.88
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (Max),A,189.25
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.88
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T19:50:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,141.31
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,146.38
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,131.56
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.76193
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.80551
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.59222
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,,L3 Current (Min),A,35.88
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,,L3 Current (Max),A,36.38
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.12
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,,L2 Current (Min),A,46.12
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,,L2 Current (Max),A,46.5
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.38
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,,L1 Current (Min),A,32.75
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,,L1 Current (Max),A,35.38
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-6.06
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,3.25
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-9.56
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98892
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99591
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.9201
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,07,L3 Current (Min),A,12.5
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,07,L3 Current (Max),A,12.62
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,07,L3 Current (RMS),A,12.5
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,07,L2 Current (Min),A,16.38
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,07,L2 Current (Max),A,16.62
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,07,L2 Current (RMS),A,16.38
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,07,L1 Current (Min),A,3.75
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,07,L1 Current (Max),A,3.88
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,07,L1 Current (RMS),A,3.75
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-12.0
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.75
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-6.56
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.92209
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97089
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98087
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,06,L3 Current (Min),A,21.0
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,06,L3 Current (Max),A,23.75
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,21.62
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,06,L2 Current (Min),A,47.0
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,06,L2 Current (Max),A,48.12
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,47.88
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,06,L1 Current (Min),A,48.5
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,06,L1 Current (Max),A,49.88
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,49.25
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
