Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.93
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.94
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.0
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96246
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98935
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99261
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,31.0
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,37.0
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Current (Min),A,81.62
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Current (Max),A,82.75
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,82.25
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Current (Min),A,128.62
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Current (Max),A,129.38
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,129.0
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Current (Min),A,153.75
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Current (Max),A,158.5
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,157.38
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-49.75
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-94.31
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-26.62
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.37942
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.04839
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.35409
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.81
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.06
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.31
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98117
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98715
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98605
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Current (Min),A,66.75
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Current (Max),A,67.38
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,67.0
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Current (Min),A,52.62
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Current (Max),A,52.88
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,52.75
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Current (Min),A,53.38
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Current (Max),A,53.62
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,53.5
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,232.03
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,232.14
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.12
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.47
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.55
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.02
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.06
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,58.0
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (Min),A,154.5
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (Max),A,157.38
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.38
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (Min),A,207.25
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (Max),A,208.75
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.38
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (Min),A,241.25
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (Max),A,246.75
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.62
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T19:40:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,143.31
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,148.44
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,144.56
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.78967
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.81198
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.79303
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,,L3 Current (Min),A,48.12
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,,L3 Current (Max),A,48.62
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.38
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,,L2 Current (Min),A,36.5
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,,L2 Current (Max),A,38.38
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.62
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,,L1 Current (Min),A,42.25
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,,L1 Current (Max),A,42.75
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.62
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-17.87
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,19.81
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-13.69
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.89352
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.92343
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.88544
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,07,L3 Current (Min),A,4.12
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,07,L3 Current (Max),A,4.25
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,07,L3 Current (RMS),A,4.12
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,07,L2 Current (Min),A,5.5
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,07,L2 Current (Max),A,5.88
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,07,L2 Current (RMS),A,5.62
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,07,L1 Current (Min),A,4.0
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,07,L1 Current (Max),A,4.12
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,07,L1 Current (RMS),A,4.12
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.62
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-8.25
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-9.81
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98975
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97494
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9733
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,06,L3 Current (Min),A,70.75
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,06,L3 Current (Max),A,70.75
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,70.75
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,06,L2 Current (Min),A,51.62
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,06,L2 Current (Max),A,52.12
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,51.75
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,06,L1 Current (Min),A,38.12
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,06,L1 Current (Max),A,38.5
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,38.38
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-1.38
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.69
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.0
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98819
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98349
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99396
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,40.0
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Current (Min),A,112.75
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Current (Max),A,112.88
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,112.75
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Current (Min),A,95.5
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Current (Max),A,95.75
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,95.62
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Current (Min),A,168.88
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Current (Max),A,169.5
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,169.38
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-40.31
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-101.88
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-22.38
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.29986
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.1548
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.4472
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.31
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.75
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-1.94
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99509
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9808
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9938
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Current (Min),A,104.75
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Current (Max),A,105.75
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,105.25
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Current (Min),A,47.88
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Current (Max),A,48.25
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,48.0
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Current (Min),A,78.88
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Current (Max),A,79.62
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,79.25
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,230.22
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,230.23
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.22
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.39
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.44
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.56
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.64
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,58.0
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,60.0
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (Min),A,255.25
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (Max),A,256.0
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.62
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (Min),A,169.25
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (Max),A,171.38
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.25
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (Min),A,256.12
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (Max),A,257.75
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T19:30:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,148.12
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,143.5
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,118.81
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.83706
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.77392
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.44408
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.0
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,,L3 Current (Min),A,52.38
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,,L3 Current (Max),A,53.0
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.75
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,,L2 Current (Min),A,44.75
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,,L2 Current (Max),A,45.38
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.25
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,,L1 Current (Min),A,25.88
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,,L1 Current (Max),A,26.88
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.38
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-7.25
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,20.81
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,7.25
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98236
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.90249
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.98297
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,07,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,07,L3 Current (Min),A,11.75
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,07,L3 Current (Max),A,11.75
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,07,L3 Current (RMS),A,11.75
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,07,L2 Current (Min),A,4.38
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,07,L2 Current (Max),A,4.62
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,07,L2 Current (RMS),A,4.5
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,07,L1 Current (Min),A,11.38
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,07,L1 Current (Max),A,11.38
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,07,L1 Current (RMS),A,11.38
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-7.44
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.38
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.69
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97815
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98749
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96326
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,06,L3 Current (Min),A,43.5
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,06,L3 Current (Max),A,43.62
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,43.62
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,06,L2 Current (Min),A,67.62
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,06,L2 Current (Max),A,68.12
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,67.88
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,06,L1 Current (Min),A,35.38
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,06,L1 Current (Max),A,37.25
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,36.75
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-0.62
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.56
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.25
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99451
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99548
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99393
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,35.0
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,39.0
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,37.0
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Current (Min),A,150.88
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Current (Max),A,151.38
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,151.25
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Current (Min),A,162.5
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Current (Max),A,162.88
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,162.75
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Current (Min),A,154.0
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Current (Max),A,158.38
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,155.75
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-36.37
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-91.62
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.06
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.47887
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.0425
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.11598
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,1.25
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.87
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.94
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99548
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96878
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96493
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Current (Min),A,111.0
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Current (Max),A,111.12
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,111.12
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Current (Min),A,42.75
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Current (Max),A,42.88
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.75
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Current (Min),A,33.62
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Current (Max),A,33.88
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.75
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,231.53
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,231.55
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.55
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.73
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.77
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.31
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.34
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,63.0
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,57.0
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,53.0
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (Min),A,274.5
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (Max),A,274.75
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,274.62
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (Min),A,241.88
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (Max),A,243.0
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.38
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (Min),A,221.88
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (Max),A,228.0
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.88
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T19:20:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,144.0
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,141.69
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,129.13
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.79883
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.75085
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.5772
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.0
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,,L3 Current (Min),A,52.12
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,,L3 Current (Max),A,52.75
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.5
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,,L2 Current (Min),A,37.12
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,,L2 Current (Max),A,38.5
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.62
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,,L1 Current (Min),A,28.12
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,,L1 Current (Max),A,28.5
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.38
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-18.31
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,19.31
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,8.56
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.86136
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.89499
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94586
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,07,L3 Current (Min),A,3.62
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,07,L3 Current (Max),A,4.38
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,07,L3 Current (RMS),A,4.0
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,07,L2 Current (Min),A,4.5
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,07,L2 Current (Max),A,4.75
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,07,L2 Current (RMS),A,4.62
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,07,L1 Current (Min),A,4.5
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,07,L1 Current (Max),A,4.62
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,07,L1 Current (RMS),A,4.5
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-8.93
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.94
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-11.69
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96954
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98553
