Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95428
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,06,L3 Current (Min),A,37.62
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,06,L3 Current (Max),A,37.62
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,37.62
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,06,L2 Current (Min),A,62.88
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,06,L2 Current (Max),A,63.25
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,63.0
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,06,L1 Current (Min),A,24.25
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,06,L1 Current (Max),A,24.75
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,24.5
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.81
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.19
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.62
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98987
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98923
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99536
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,34.0
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,28.0
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,41.0
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Current (Min),A,150.38
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Current (Max),A,150.62
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,150.62
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Current (Min),A,117.5
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Current (Max),A,117.75
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,117.62
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Current (Min),A,171.12
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Current (Max),A,175.75
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,173.75
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-32.69
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-87.94
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-29.88
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.36001
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.0399
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.40676
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.12
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.5
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.32
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99261
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9711
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99075
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,28.0
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Current (Min),A,119.88
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Current (Max),A,120.88
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,120.38
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Current (Min),A,52.0
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Current (Max),A,52.25
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,52.12
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Current (Min),A,63.88
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Current (Max),A,64.0
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,63.88
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,230.75
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,230.77
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.75
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.98
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.02
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.97
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.02
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,62.0
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,59.0
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (Min),A,269.12
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (Max),A,270.5
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.0
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (Min),A,208.0
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (Max),A,209.25
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (Min),A,248.75
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (Max),A,252.12
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.25
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T19:10:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,147.88
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,148.5
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,128.87
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.8331
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.82403
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.59722
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,,L3 Current (Min),A,47.5
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,,L3 Current (Max),A,48.5
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.75
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,,L2 Current (Min),A,48.75
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,,L2 Current (Max),A,48.88
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.75
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,,L1 Current (Min),A,34.0
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,,L1 Current (Max),A,34.88
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.25
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-8.31
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,10.19
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,1.44
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.92154
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.9382
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.99344
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,07,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,07,L3 Current (Min),A,4.0
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,07,L3 Current (Max),A,4.12
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,07,L3 Current (RMS),A,4.12
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,07,L2 Current (Min),A,10.12
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,07,L2 Current (Max),A,10.25
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,07,L2 Current (RMS),A,10.12
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,07,L1 Current (Min),A,12.0
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,07,L1 Current (Max),A,12.12
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,07,L1 Current (RMS),A,12.0
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-11.13
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.75
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.63
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94559
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98776
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95273
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,06,L3 Current (Min),A,29.38
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,06,L3 Current (Max),A,29.5
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,29.5
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,06,L2 Current (Min),A,70.5
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,06,L2 Current (Max),A,71.5
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,71.0
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,06,L1 Current (Min),A,23.62
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,06,L1 Current (Max),A,24.12
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,23.88
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.82
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.0
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.69
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99167
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98904
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99606
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,34.0
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,28.0
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,45.0
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Current (Min),A,146.5
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Current (Max),A,147.38
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,147.0
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Current (Min),A,119.62
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Current (Max),A,119.75
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,119.75
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Current (Min),A,186.88
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Current (Max),A,188.62
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,187.38
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-44.18
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-94.75
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.63
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.33864
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.04784
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.47774
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.88
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.31
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.0
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99188
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99246
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98331
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Current (Min),A,101.88
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Current (Max),A,106.75
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,103.75
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Current (Min),A,75.25
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Current (Max),A,75.38
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,75.25
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Current (Min),A,53.25
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Current (Max),A,53.38
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,53.25
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,231.66
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,231.77
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.72
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.7
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.8
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.64
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.73
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,56.0
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,56.0
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,61.0
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (Min),A,241.75
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (Max),A,246.38
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.88
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (Min),A,236.0
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (Max),A,236.5
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.25
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (Min),A,255.12
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (Max),A,257.12
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.88
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T19:00:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,144.06
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,140.44
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,135.5
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.80227
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.74066
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.66787
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,,L3 Current (Min),A,50.38
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,,L3 Current (Max),A,50.75
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.5
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,,L2 Current (Min),A,40.75
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,,L2 Current (Max),A,41.62
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.25
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,,L1 Current (Min),A,32.0
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,,L1 Current (Max),A,32.38
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.12
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-25.19
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,16.81
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-3.19
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.79965
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.91958
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.99127
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,07,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,07,L3 Current (Min),A,3.62
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,07,L3 Current (Max),A,3.75
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,07,L3 Current (RMS),A,3.75
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,07,L2 Current (Min),A,5.5
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,07,L2 Current (Max),A,5.75
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,07,L2 Current (RMS),A,5.75
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,07,L1 Current (Min),A,11.38
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,07,L1 Current (Max),A,11.5
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,07,L1 Current (RMS),A,11.5
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.06
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.38
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-13.0
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99072
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99042
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9512
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,06,L3 Current (Min),A,64.62
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,06,L3 Current (Max),A,64.75
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,64.62
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,06,L2 Current (Min),A,68.75
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,06,L2 Current (Max),A,69.75
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,69.38
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,06,L1 Current (Min),A,28.38
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,06,L1 Current (Max),A,28.75
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,28.5
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.25
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.69
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.38
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98776
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98996
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99359
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,31.0
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,27.0
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,38.0
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Current (Min),A,137.38
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Current (Max),A,137.88
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,137.75
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Current (Min),A,115.38
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Current (Max),A,115.62
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,115.5
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Current (Min),A,157.0
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Current (Max),A,161.38
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,160.25
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-30.31
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-90.81
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-21.94
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.43279
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.03493
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.36587
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.38
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.75
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.31
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.996
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99173
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99014
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,28.0
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Current (Min),A,119.62
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Current (Max),A,120.0
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,119.88
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Current (Min),A,79.75
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Current (Max),A,79.75
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,79.75
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Current (Min),A,66.88
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Current (Max),A,67.0
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,66.88
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,230.67
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,230.69
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.67
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.81
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.88
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.81
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.91
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,65.0
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,57.0
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,58.0
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (Min),A,284.62
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (Max),A,284.88
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,284.88
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (Min),A,239.12
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (Max),A,240.0
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.75
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (Min),A,242.62
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (Max),A,246.62
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.38
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T18:50:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,152.87
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,151.13
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,134.06
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.87713
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.86352
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.67596
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-12.0
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-12.0
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,,L3 Current (Min),A,57.38
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,,L3 Current (Max),A,58.5
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.75
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,,L2 Current (Min),A,59.12
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,,L2 Current (Max),A,59.5
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.38
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,,L1 Current (Min),A,39.25
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,,L1 Current (Max),A,40.5
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.88
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-23.38
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,4.31
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-10.31
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.83453
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99161
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.92517
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,07,L3 Current (Min),A,4.12
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,07,L3 Current (Max),A,4.12
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,07,L3 Current (RMS),A,4.12
