Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,07,L2 Current (Min),A,13.88
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,07,L2 Current (Max),A,14.0
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,07,L2 Current (RMS),A,13.88
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,07,L1 Current (Min),A,3.88
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,07,L1 Current (Max),A,4.0
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,07,L1 Current (RMS),A,3.88
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-6.94
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.88
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-9.69
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97604
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98813
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97589
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,06,L3 Current (Min),A,39.38
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,06,L3 Current (Max),A,39.5
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,39.5
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,06,L2 Current (Min),A,66.12
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,06,L2 Current (Max),A,70.12
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,68.88
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,06,L1 Current (Min),A,45.75
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,06,L1 Current (Max),A,46.0
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,45.88
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.44
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.63
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.69
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98965
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98099
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99405
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,32.0
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,37.0
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Current (Min),A,140.62
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Current (Max),A,140.62
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,140.62
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Current (Min),A,92.0
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Current (Max),A,92.62
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,92.25
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Current (Min),A,158.5
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Current (Max),A,158.75
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,158.62
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-30.13
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-89.0
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.31
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.3792
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.00233
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.31209
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.12
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.12
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.62
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99207
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99326
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98932
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Current (Min),A,77.88
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Current (Max),A,86.38
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,80.88
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Current (Min),A,76.62
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Current (Max),A,82.0
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,80.62
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Current (Min),A,54.12
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Current (Max),A,54.12
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,54.12
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,229.73
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,229.78
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.77
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.27
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.27
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.88
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.94
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (Min),A,211.88
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (Max),A,219.75
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.88
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (Min),A,197.88
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (Max),A,206.75
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (Min),A,235.38
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (Max),A,236.12
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.88
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T18:40:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,146.38
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,144.81
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,128.19
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.81607
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.79904
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.59481
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,,L3 Current (Min),A,45.25
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,,L3 Current (Max),A,46.12
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.75
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,,L2 Current (Min),A,52.88
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,,L2 Current (Max),A,53.75
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.25
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,,L1 Current (Min),A,40.88
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,,L1 Current (Max),A,41.62
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.25
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-7.44
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,5.12
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-10.81
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98111
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.9949
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.92053
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,07,L2 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,07,L3 Current (Min),A,8.5
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,07,L3 Current (Max),A,8.5
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,07,L3 Current (RMS),A,8.5
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,07,L2 Current (Min),A,26.38
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,07,L2 Current (Max),A,26.5
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,07,L2 Current (RMS),A,26.5
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,07,L1 Current (Min),A,4.0
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,07,L1 Current (Max),A,4.0
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,07,L1 Current (RMS),A,4.0
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-8.37
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.25
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.25
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97394
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97989
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98331
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,06,L3 Current (Min),A,38.25
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,06,L3 Current (Max),A,38.38
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,38.25
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,06,L2 Current (Min),A,58.88
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,06,L2 Current (Max),A,59.25
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,59.12
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,06,L1 Current (Min),A,52.25
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,06,L1 Current (Max),A,52.75
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,52.5
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.25
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.69
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.06
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98798
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98837
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99533
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,29.0
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,28.0
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,44.0
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Current (Min),A,129.12
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Current (Max),A,129.75
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,129.5
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Current (Min),A,119.25
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Current (Max),A,119.38
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,119.38
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Current (Min),A,185.0
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Current (Max),A,185.25
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,185.12
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-54.31
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-92.12
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.31
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.33233
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.03072
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.29369
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.19
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.31
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.69
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9888
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99231
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98633
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Current (Min),A,73.12
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Current (Max),A,73.5
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,73.25
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Current (Min),A,71.5
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Current (Max),A,71.5
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,71.5
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Current (Min),A,52.0
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Current (Max),A,52.5
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,52.25
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,229.89
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,229.97
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.92
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.0
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.05
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.58
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.58
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,63.0
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (Min),A,212.5
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (Max),A,212.88
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.75
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (Min),A,233.25
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (Max),A,234.0
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.62
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (Min),A,269.12
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (Max),A,270.38
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.75
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T18:30:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,133.75
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,143.56
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,104.93
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.67791
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.78375
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.25997
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.0
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,,L3 Current (Min),A,35.25
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,,L3 Current (Max),A,37.12
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,,L2 Current (Min),A,41.88
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,,L2 Current (Max),A,43.75
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.88
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,,L1 Current (Min),A,33.5
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,,L1 Current (Max),A,34.5
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.25
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-19.94
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,6.87
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-15.31
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.86438
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98782
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.90213
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,07,L3 Current (Min),A,3.88
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,07,L3 Current (Max),A,4.0
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,07,L3 Current (RMS),A,3.88
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,07,L2 Current (Min),A,13.38
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,07,L2 Current (Max),A,13.62
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,07,L2 Current (RMS),A,13.5
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,07,L1 Current (Min),A,3.62
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,07,L1 Current (Max),A,3.75
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,07,L1 Current (RMS),A,3.62
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-10.94
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.0
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.75
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95367
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98663
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98145
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,06,L3 Current (Min),A,28.5
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,06,L3 Current (Max),A,29.12
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,28.75
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,06,L2 Current (Min),A,66.12
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,06,L2 Current (Max),A,66.88
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,66.5
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,06,L1 Current (Min),A,50.88
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,06,L1 Current (Max),A,51.25
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,51.0
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.25
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.88
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.06
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98566
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98828
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99689
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,27.0
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,53.0
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Current (Min),A,115.75
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Current (Max),A,116.62
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,116.25
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Current (Min),A,113.62
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Current (Max),A,115.5
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,114.12
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Current (Min),A,223.12
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Current (Max),A,227.5
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,226.38
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-53.88
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-95.94
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,1.19
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.48775
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.13738
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.31017
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.06
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.5
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,0.0
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99615
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98657
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99478
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Current (Min),A,100.62
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Current (Max),A,108.88
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,106.75
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Current (Min),A,73.75
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Current (Max),A,74.0
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,73.88
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Current (Min),A,62.5
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Current (Max),A,62.5
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,62.5
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,229.62
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,229.7
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.66
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.88
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.95
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.84
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,235.94
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,78.0
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (Min),A,224.75
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (Max),A,232.88
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (Min),A,233.62
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (Max),A,235.25
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.12
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (Min),A,331.0
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (Max),A,336.62
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,334.62
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T18:20:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,140.88
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,151.63
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,138.44
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.76028
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.84839
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.72909
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,,L3 Current (Min),A,42.5
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,,L3 Current (Max),A,42.75
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.62
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,,L2 Current (Min),A,41.62
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,,L2 Current (Max),A,41.75
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.62
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,,L1 Current (Min),A,43.5
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,,L1 Current (Max),A,44.38
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-28.06
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,16.37
