Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,6.81
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.78851
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.91174
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95538
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,07,L3 Current (Min),A,3.5
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,07,L3 Current (Max),A,3.5
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,07,L3 Current (RMS),A,3.5
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,07,L2 Current (Min),A,4.25
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,07,L2 Current (Max),A,4.25
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,07,L2 Current (RMS),A,4.25
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,07,L1 Current (Min),A,4.62
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,07,L1 Current (Max),A,4.62
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,07,L1 Current (RMS),A,4.62
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-10.56
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.69
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.81
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94363
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9902
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98099
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,06,L3 Current (Min),A,32.25
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,06,L3 Current (Max),A,32.38
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,32.38
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,06,L2 Current (Min),A,74.38
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,06,L2 Current (Max),A,74.88
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,74.62
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,06,L1 Current (Min),A,49.5
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,06,L1 Current (Max),A,49.5
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,49.5
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.69
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.5
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.94
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98962
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98129
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9953
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,34.0
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,45.0
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Current (Min),A,147.62
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Current (Max),A,148.38
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,148.0
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Current (Min),A,94.25
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Current (Max),A,94.25
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,94.25
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Current (Min),A,190.5
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Current (Max),A,190.62
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,190.5
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-46.94
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-96.19
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,2.75
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.41775
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.05953
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.25414
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.31
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.25
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.69
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99576
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99249
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98795
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,25.0
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Current (Min),A,107.75
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Current (Max),A,108.0
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,107.88
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Current (Min),A,91.75
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Current (Max),A,91.88
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,91.75
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Current (Min),A,54.12
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Current (Max),A,57.0
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,55.62
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,228.75
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,228.75
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.75
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.84
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,236.84
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.23
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,235.31
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,58.0
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,63.0
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (Min),A,258.0
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (Max),A,258.5
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.25
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (Min),A,228.88
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (Max),A,229.62
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.25
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (Min),A,266.88
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (Max),A,269.5
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.25
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T18:10:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,144.44
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,149.62
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,137.5
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.80298
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.84823
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.72436
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,,L3 Current (Min),A,53.75
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,,L3 Current (Max),A,54.25
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.88
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,,L2 Current (Min),A,53.62
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,,L2 Current (Max),A,57.5
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.75
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,,L1 Current (Min),A,45.12
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,,L1 Current (Max),A,46.25
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-29.75
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,11.19
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,6.19
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.78033
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.94754
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.96081
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,07,L3 Current (Min),A,3.38
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,07,L3 Current (Max),A,3.5
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,07,L3 Current (RMS),A,3.5
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,07,L2 Current (Min),A,5.88
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,07,L2 Current (Max),A,14.62
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,07,L2 Current (RMS),A,12.38
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,07,L1 Current (Min),A,4.38
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,07,L1 Current (Max),A,4.88
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,07,L1 Current (RMS),A,4.75
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-12.25
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-10.44
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.19
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.93915
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96725
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98535
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,06,L3 Current (Min),A,27.38
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,06,L3 Current (Max),A,27.75
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,27.5
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,06,L2 Current (Min),A,43.12
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,06,L2 Current (Max),A,43.75
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,43.25
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,06,L1 Current (Min),A,40.0
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,06,L1 Current (Max),A,40.12
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,40.12
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.19
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.32
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.5
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98938
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99265
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99527
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,32.0
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,32.0
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,45.0
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Current (Min),A,141.5
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Current (Max),A,141.75
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,141.62
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Current (Min),A,134.12
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Current (Max),A,134.5
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,134.38
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Current (Min),A,190.0
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Current (Max),A,190.62
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,190.25
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-43.25
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-90.19
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-29.12
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.42422
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.05641
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.38628
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.25
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.44
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-0.44
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99722
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97992
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99448
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,29.0
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Current (Min),A,128.25
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Current (Max),A,128.5
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,128.38
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Current (Min),A,60.12
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Current (Max),A,69.62
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,62.5
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Current (Min),A,75.88
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Current (Max),A,76.25
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,76.0
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,229.0
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,229.14
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.09
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.58
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.64
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.92
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.09
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,58.0
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,65.0
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (Min),A,256.0
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (Max),A,257.25
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.5
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (Min),A,196.75
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (Max),A,212.75
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.62
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (Min),A,278.5
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (Max),A,279.25
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.88
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T18:00:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,134.31
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,144.75
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,144.06
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.69751
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.80377
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.79406
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,,L3 Current (Min),A,44.75
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,,L3 Current (Max),A,46.0
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.25
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,,L2 Current (Min),A,40.12
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,,L2 Current (Max),A,44.12
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.38
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,,L1 Current (Min),A,49.38
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,,L1 Current (Max),A,50.0
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.75
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-29.81
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,28.0
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,5.5
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.81131
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.85507
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.96118
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,07,L3 Current (Min),A,3.5
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,07,L3 Current (Max),A,3.62
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,07,L3 Current (RMS),A,3.5
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,07,L2 Current (Min),A,5.25
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,07,L2 Current (Max),A,5.5
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,07,L2 Current (RMS),A,5.38
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,07,L1 Current (Min),A,5.25
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,07,L1 Current (Max),A,5.25
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,07,L1 Current (RMS),A,5.25
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-9.13
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-8.69
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-5.38
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97684
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9791
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99008
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,06,L3 Current (Min),A,36.12
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,06,L3 Current (Max),A,43.12
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,40.25
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,06,L2 Current (Min),A,54.38
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,06,L2 Current (Max),A,55.25
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,54.62
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,06,L1 Current (Min),A,40.0
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,06,L1 Current (Max),A,40.62
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,40.5
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.38
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.0
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.88
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99023
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99231
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99493
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,32.0
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,30.0
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,46.0
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Current (Min),A,140.5
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Current (Max),A,141.62
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,141.12
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Current (Min),A,127.12
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Current (Max),A,127.5
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,127.38
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Current (Min),A,195.25
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Current (Max),A,202.75
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,198.25
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-44.12
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-98.56
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.44
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.49538
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.06859
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.48775
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.56
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.88
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-0.5
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99515
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98972
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99487
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Current (Min),A,112.62
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Current (Max),A,116.75
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,115.0
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Current (Min),A,78.0
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Current (Max),A,78.25
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,78.12
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Current (Min),A,78.38
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Current (Max),A,78.5
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,78.38
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,228.86
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,228.95
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.92
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.38
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.44
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.55
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,235.59
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,61.0
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,66.0
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (Min),A,261.38
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (Max),A,273.12
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,268.0
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (Min),A,228.5
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (Max),A,232.75
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.38
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (Min),A,280.5
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (Max),A,288.12
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.62
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T17:50:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,140.56
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,146.62
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,116.18
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.75854
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.80795
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.41891
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
