Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.0
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,,L3 Current (Min),A,38.75
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,,L3 Current (Max),A,39.88
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.38
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,,L2 Current (Min),A,47.88
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,,L2 Current (Max),A,49.12
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.75
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,,L1 Current (Min),A,32.0
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,,L1 Current (Max),A,32.12
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-11.94
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,26.69
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-9.5
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.92001
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.87744
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.93304
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,07,L3 Current (Min),A,3.62
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,07,L3 Current (Max),A,3.62
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,07,L3 Current (RMS),A,3.62
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,07,L2 Current (Min),A,5.62
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,07,L2 Current (Max),A,6.25
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,07,L2 Current (RMS),A,5.75
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,07,L1 Current (Min),A,4.12
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,07,L1 Current (Max),A,4.25
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,07,L1 Current (RMS),A,4.25
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-14.63
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.25
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-4.69
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.91971
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98984
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9913
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,06,L3 Current (Min),A,21.62
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,06,L3 Current (Max),A,21.88
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,21.75
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,06,L2 Current (Min),A,63.0
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,06,L2 Current (Max),A,63.62
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,63.25
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,06,L1 Current (Min),A,55.88
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,06,L1 Current (Max),A,61.12
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,57.25
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.25
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.69
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.56
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98788
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99014
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99387
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,30.0
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,40.0
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Current (Min),A,133.62
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Current (Max),A,133.75
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,133.62
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Current (Min),A,111.5
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Current (Max),A,111.75
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,111.62
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Current (Min),A,170.25
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Current (Max),A,170.88
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,170.62
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-45.75
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-85.0
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.38
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.40774
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.00639
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.49328
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.38
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.56
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-1.75
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98895
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98895
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98889
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Current (Min),A,84.5
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Current (Max),A,94.62
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,89.62
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Current (Min),A,75.62
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Current (Max),A,75.75
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,75.62
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Current (Min),A,68.75
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Current (Max),A,68.88
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,68.88
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,229.78
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,229.84
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.83
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.56
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.64
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.16
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.23
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,67.0
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (Min),A,213.5
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (Max),A,222.75
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.88
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (Min),A,216.25
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (Max),A,217.25
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.62
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (Min),A,286.25
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (Max),A,291.12
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,287.62
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T17:40:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,143.25
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,144.88
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,105.44
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.78622
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.78912
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.23577
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.0
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,,L3 Current (Min),A,40.88
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,,L3 Current (Max),A,41.88
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.25
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,,L2 Current (Min),A,43.38
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,,L2 Current (Max),A,44.0
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.75
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,,L1 Current (Min),A,25.5
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,,L1 Current (Max),A,26.38
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.88
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-10.19
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,10.0
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-11.87
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.94998
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.95169
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.92139
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,07,L3 Current (Min),A,4.62
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,07,L3 Current (Max),A,4.75
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,07,L3 Current (RMS),A,4.62
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,07,L2 Current (Min),A,5.5
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,07,L2 Current (Max),A,5.62
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,07,L2 Current (RMS),A,5.62
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,07,L1 Current (Min),A,4.12
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,07,L1 Current (Max),A,4.12
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,07,L1 Current (RMS),A,4.12
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-9.25
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.81
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-6.81
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96826
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98785
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98804
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,06,L3 Current (Min),A,33.12
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,06,L3 Current (Max),A,33.25
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,33.12
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,06,L2 Current (Min),A,57.0
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,06,L2 Current (Max),A,57.5
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,57.25
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,06,L1 Current (Min),A,57.88
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,06,L1 Current (Max),A,58.12
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,58.0
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.94
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.88
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.44
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97971
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99045
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99268
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,25.0
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,40.0
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Current (Min),A,102.25
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Current (Max),A,102.62
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,102.5
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Current (Min),A,105.0
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Current (Max),A,105.25
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,105.12
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Current (Min),A,170.75
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Current (Max),A,172.0
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,171.75
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-52.44
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-92.75
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-24.06
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.3886
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.01222
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.37102
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.06
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.5
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.88
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99298
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99274
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98035
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Current (Min),A,95.38
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Current (Max),A,95.62
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,95.5
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Current (Min),A,90.38
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Current (Max),A,90.38
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,90.38
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Current (Min),A,41.75
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Current (Max),A,41.88
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.88
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,229.92
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,229.95
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.95
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.62
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.69
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.42
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.47
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,53.0
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,63.0
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (Min),A,202.25
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (Max),A,203.75
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (Min),A,223.12
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (Max),A,224.25
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.75
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (Min),A,267.62
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (Max),A,269.75
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.25
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T17:30:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,152.25
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,147.25
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,132.75
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.87362
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.82434
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.65978
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,,L3 Current (Min),A,46.0
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,,L3 Current (Max),A,46.75
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.38
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,,L2 Current (Min),A,48.75
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,,L2 Current (Max),A,49.62
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.12
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,,L1 Current (Min),A,38.75
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,,L1 Current (Max),A,39.0
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.88
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-16.87
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,8.56
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-12.75
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.89819
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.95981
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.91833
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,07,L3 Current (Min),A,4.75
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,07,L3 Current (Max),A,4.75
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,07,L3 Current (RMS),A,4.75
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,07,L2 Current (Min),A,6.0
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,07,L2 Current (Max),A,6.38
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,07,L2 Current (RMS),A,6.12
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,07,L1 Current (Min),A,4.0
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,07,L1 Current (Max),A,4.12
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,07,L1 Current (RMS),A,4.0
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-7.56
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.25
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.13
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97794
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99097
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98859
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,06,L3 Current (Min),A,41.38
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,06,L3 Current (Max),A,41.62
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,41.5
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,06,L2 Current (Min),A,69.12
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,06,L2 Current (Max),A,69.75
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,69.38
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,06,L1 Current (Min),A,61.38
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,06,L1 Current (Max),A,61.5
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,61.5
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.93
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.44
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.5
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97385
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99188
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99356
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,38.0
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Current (Min),A,91.12
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Current (Max),A,91.38
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,91.25
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Current (Min),A,111.12
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Current (Max),A,111.12
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,111.12
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Current (Min),A,158.75
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Current (Max),A,165.12
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,161.88
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-66.81
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-98.88
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.06
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.33172
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.12117
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.33248
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.06
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.88
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.0
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98706
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98938
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98361
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Current (Min),A,68.5
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Current (Max),A,68.75
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,68.62
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Current (Min),A,63.5
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Current (Max),A,63.62
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,63.5
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Current (Min),A,52.12
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Current (Max),A,52.12
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,52.12
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,230.08
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,230.11
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.09
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.92
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.95
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.67
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.7
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,59.0
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (Min),A,165.25
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (Max),A,165.38
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.38
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (Min),A,210.0
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (Max),A,210.38
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.25
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (Min),A,250.38
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (Max),A,257.0
