Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.62
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T17:20:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,148.88
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,152.5
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,131.63
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.84292
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.87515
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.65154
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-14.0
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,,L3 Current (Min),A,45.38
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,,L3 Current (Max),A,45.75
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,,L2 Current (Min),A,65.62
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,,L2 Current (Max),A,66.0
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,65.88
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,,L1 Current (Min),A,47.0
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,,L1 Current (Max),A,49.0
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.12
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-3.82
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,9.25
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-7.5
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99448
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.94638
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.93567
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,07,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,07,L3 Current (Min),A,19.5
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,07,L3 Current (Max),A,19.88
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,07,L3 Current (RMS),A,19.62
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,07,L2 Current (Min),A,5.5
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,07,L2 Current (Max),A,5.88
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,07,L2 Current (RMS),A,5.62
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,07,L1 Current (Min),A,3.38
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,07,L1 Current (Max),A,3.5
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,07,L1 Current (RMS),A,3.38
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-8.69
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.13
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-11.25
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97104
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98676
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97147
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,06,L3 Current (Min),A,37.5
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,06,L3 Current (Max),A,37.62
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,37.62
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,06,L2 Current (Min),A,60.38
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,06,L2 Current (Max),A,60.88
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,60.62
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,06,L1 Current (Min),A,35.38
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,06,L1 Current (Max),A,41.38
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,38.38
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.88
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,0.56
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.5
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97681
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99667
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99728
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,43.0
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,54.0
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Current (Min),A,83.25
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Current (Max),A,83.38
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,83.38
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Current (Min),A,181.5
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Current (Max),A,182.0
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,181.75
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Current (Min),A,225.88
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Current (Max),A,227.75
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,227.25
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-42.44
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-93.06
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,0.56
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.40206
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.03224
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.26436
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.44
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.38
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.82
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99008
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99286
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98688
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Current (Min),A,73.0
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Current (Max),A,73.38
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,73.25
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Current (Min),A,80.0
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Current (Max),A,80.75
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,80.12
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Current (Min),A,52.25
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Current (Max),A,52.38
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,52.25
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,230.55
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,230.59
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.56
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.88
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.89
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.77
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.8
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,64.0
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,68.0
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (Min),A,175.12
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (Max),A,175.62
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.38
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (Min),A,270.75
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (Max),A,271.75
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.12
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (Min),A,287.38
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (Max),A,292.5
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,289.88
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T17:10:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,149.62
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,150.44
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,130.94
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.83999
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.85489
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.62567
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,,L3 Current (Min),A,45.0
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,,L3 Current (Max),A,46.88
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.75
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,,L2 Current (Min),A,55.0
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,,L2 Current (Max),A,55.88
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.5
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,,L1 Current (Min),A,37.25
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,,L1 Current (Max),A,37.88
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.62
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-3.75
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,9.5
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,8.63
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99234
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.92242
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94348
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,07,L3 Current (Min),A,16.75
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,07,L3 Current (Max),A,16.88
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,07,L3 Current (RMS),A,16.88
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,07,L2 Current (Min),A,3.75
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,07,L2 Current (Max),A,4.12
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,07,L2 Current (RMS),A,3.88
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,07,L1 Current (Min),A,3.88
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,07,L1 Current (Max),A,4.0
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,07,L1 Current (RMS),A,3.88
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-11.06
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.93
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-4.31
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95608
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98288
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99396
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,06,L3 Current (Min),A,28.0
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,06,L3 Current (Max),A,28.0
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,28.0
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,06,L2 Current (Min),A,58.88
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,06,L2 Current (Max),A,59.88
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,59.5
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,06,L1 Current (Min),A,56.38
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,06,L1 Current (Max),A,56.75
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,56.5
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,0.19
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,0.31
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,0.88
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98846
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99164
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99655
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,29.0
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,35.0
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,57.0
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Current (Min),A,125.88
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Current (Max),A,135.12
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,128.25
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Current (Min),A,150.62
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Current (Max),A,151.25
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,150.88
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Current (Min),A,243.88
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Current (Max),A,245.38
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,245.0
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-42.06
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-103.44
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-30.87
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.29134
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.12715
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.27269
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.12
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.38
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.37
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98404
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99155
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9679
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Current (Min),A,59.62
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Current (Max),A,60.25
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,59.88
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Current (Min),A,72.5
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Current (Max),A,72.62
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,72.62
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Current (Min),A,38.0
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Current (Max),A,38.38
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.25
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,229.12
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,229.23
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.2
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.14
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.22
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.36
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,235.41
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,56.0
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,75.0
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (Min),A,192.75
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (Max),A,200.12
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.75
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (Min),A,238.25
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (Max),A,239.75
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.0
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (Min),A,318.75
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (Max),A,320.62
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,319.88
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T17:00:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,153.25
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,148.75
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,122.5
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.88309
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.84668
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.51238
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-12.0
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-14.0
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.0
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,,L3 Current (Min),A,58.5
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,,L3 Current (Max),A,59.12
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.75
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,,L2 Current (Min),A,67.88
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,,L2 Current (Max),A,68.25
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,68.0
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,,L1 Current (Min),A,33.75
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,,L1 Current (Max),A,34.0
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.88
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-3.82
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,9.19
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,10.06
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99322
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.93759
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94327
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,07,L3 Current (Min),A,16.5
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,07,L3 Current (Max),A,16.5
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,07,L3 Current (RMS),A,16.5
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,07,L2 Current (Min),A,4.12
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,07,L2 Current (Max),A,5.25
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,07,L2 Current (RMS),A,4.5
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,07,L1 Current (Min),A,4.12
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,07,L1 Current (Max),A,4.25
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,07,L1 Current (RMS),A,4.12
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-7.5
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.63
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-6.75
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97208
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98563
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98788
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,06,L3 Current (Min),A,33.12
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,06,L3 Current (Max),A,33.75
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,33.5
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,06,L2 Current (Min),A,56.75
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,06,L2 Current (Max),A,56.88
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,56.88
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,06,L1 Current (Min),A,50.5
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,06,L1 Current (Max),A,50.88
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,50.75
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-1.06
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-0.44
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,0.0
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9888
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99313
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9939
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,30.0
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,37.0
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,42.0
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Current (Min),A,130.0
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Current (Max),A,130.0
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,130.0
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Current (Min),A,156.38
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Current (Max),A,156.38
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,156.38
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Current (Min),A,180.12
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Current (Max),A,180.38
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,180.25
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-40.31
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-84.37
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.63
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.46276
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.0605
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.39284
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.38
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.75
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.81
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99506
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99585
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98871
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Current (Min),A,86.75
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Current (Max),A,87.12
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,87.0
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Current (Min),A,84.75
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Current (Max),A,85.0
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,84.88
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Current (Min),A,58.75
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Current (Max),A,58.88
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,58.88
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,229.59
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,229.61
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.59
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.8
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.81
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.34
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.39
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
