Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,65.0
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (Min),A,215.38
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (Max),A,215.75
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.62
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (Min),A,245.12
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (Max),A,246.62
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.5
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (Min),A,276.25
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (Max),A,276.75
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.62
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T16:50:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,147.82
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,146.0
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,131.87
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.83529
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.81717
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.64627
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-12.0
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,,L3 Current (Min),A,57.25
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,,L3 Current (Max),A,57.75
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.5
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,,L2 Current (Min),A,59.88
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,,L2 Current (Max),A,60.5
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.12
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,,L1 Current (Min),A,43.62
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,,L1 Current (Max),A,43.88
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.75
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-4.69
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,14.81
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,14.75
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99298
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.92206
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.93976
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,07,L3 Current (Min),A,16.75
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,07,L3 Current (Max),A,17.0
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,07,L3 Current (RMS),A,16.88
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,07,L2 Current (Min),A,3.75
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,07,L2 Current (Max),A,3.88
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,07,L2 Current (RMS),A,3.88
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,07,L1 Current (Min),A,3.62
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,07,L1 Current (Max),A,3.62
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,07,L1 Current (RMS),A,3.62
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-7.37
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.06
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-4.88
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97552
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98767
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99393
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,06,L3 Current (Min),A,36.0
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,06,L3 Current (Max),A,36.25
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,36.12
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,06,L2 Current (Min),A,56.38
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,06,L2 Current (Max),A,56.88
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,56.62
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,06,L1 Current (Min),A,73.88
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,06,L1 Current (Max),A,74.0
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,73.88
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,1.0
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.81
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,0.0
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99179
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99277
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99551
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,33.0
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,41.0
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,47.0
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Current (Min),A,145.12
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Current (Max),A,145.12
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,145.12
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Current (Min),A,171.12
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Current (Max),A,171.5
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,171.38
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Current (Min),A,200.75
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Current (Max),A,201.0
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,200.88
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-35.31
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-93.5
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.31
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.48544
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.02809
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.42672
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.56
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.94
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.32
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99249
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98981
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98502
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Current (Min),A,70.12
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Current (Max),A,70.25
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,70.12
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Current (Min),A,72.5
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Current (Max),A,72.75
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,72.62
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Current (Min),A,47.38
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Current (Max),A,47.75
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,47.62
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,230.72
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,230.73
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.72
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.02
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.02
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.31
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.34
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,60.0
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,70.0
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (Min),A,221.62
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (Max),A,221.75
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.62
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (Min),A,255.38
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (Max),A,255.38
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.38
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (Min),A,297.75
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (Max),A,298.38
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,298.0
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T16:40:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,153.5
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,144.69
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,130.94
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.88302
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.80975
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.63702
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-12.0
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,,L3 Current (Min),A,53.25
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,,L3 Current (Max),A,55.0
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.0
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,,L2 Current (Min),A,59.25
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,,L2 Current (Max),A,60.88
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.62
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,,L1 Current (Min),A,36.5
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,,L1 Current (Max),A,37.5
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-10.69
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,14.44
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-1.44
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.97238
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.93011
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94833
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,07,L3 Current (Min),A,8.88
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,07,L3 Current (Max),A,8.88
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,07,L3 Current (RMS),A,8.88
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,07,L2 Current (Min),A,3.75
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,07,L2 Current (Max),A,4.0
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,07,L2 Current (RMS),A,3.75
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,07,L1 Current (Min),A,1.75
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,07,L1 Current (Max),A,1.75
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,07,L1 Current (RMS),A,1.75
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.44
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.81
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-9.06
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98291
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98959
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98148
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,06,L3 Current (Min),A,41.88
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,06,L3 Current (Max),A,42.25
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,42.0
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,06,L2 Current (Min),A,64.62
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,06,L2 Current (Max),A,69.75
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,65.75
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,06,L1 Current (Min),A,44.5
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,06,L1 Current (Max),A,45.0
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,44.75
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-1.12
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.81
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.44
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98578
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99252
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99484
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,28.0
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,40.0
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,45.0
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Current (Min),A,120.62
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Current (Max),A,121.62
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,120.88
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Current (Min),A,165.88
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Current (Max),A,166.62
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,166.38
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Current (Min),A,188.38
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Current (Max),A,195.25
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,189.75
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-40.0
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-92.56
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-25.5
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.37624
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.05043
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.45956
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.12
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.81
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.37
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99207
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98587
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98215
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Current (Min),A,74.0
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Current (Max),A,74.62
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,74.12
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Current (Min),A,59.5
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Current (Max),A,59.75
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,59.62
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Current (Min),A,55.88
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Current (Max),A,56.38
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,56.0
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,231.12
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,231.14
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.14
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.3
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.33
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.94
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.97
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,63.0
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (Min),A,198.38
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (Max),A,199.0
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.75
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (Min),A,245.12
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (Max),A,250.12
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.62
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (Min),A,266.62
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (Max),A,273.88
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.12
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T16:30:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,156.31
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,145.44
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,130.69
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.90497
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.81299
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.63381
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-13.0
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,,L3 Current (Min),A,53.88
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,,L3 Current (Max),A,54.5
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.12
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,,L2 Current (Min),A,65.25
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,,L2 Current (Max),A,65.38
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,65.38
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,,L1 Current (Min),A,38.12
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,,L1 Current (Max),A,38.62
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.38
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-9.31
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,18.25
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-0.56
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.97708
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.92248
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.99918
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,07,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,07,L3 Current (Min),A,9.0
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,07,L3 Current (Max),A,9.0
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,07,L3 Current (RMS),A,9.0
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,07,L2 Current (Min),A,4.62
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,07,L2 Current (Max),A,4.75
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,07,L2 Current (RMS),A,4.62
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,07,L1 Current (Min),A,13.5
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,07,L1 Current (Max),A,13.5
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,07,L1 Current (RMS),A,13.5
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.88
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-2.25
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.81
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99036
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99686
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97238
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,06,L3 Current (Min),A,58.25
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,06,L3 Current (Max),A,58.38
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,58.25
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,06,L2 Current (Min),A,97.38
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,06,L2 Current (Max),A,98.0
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,97.62
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,06,L1 Current (Min),A,35.12
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,06,L1 Current (Max),A,35.62
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,35.38
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,14.75
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,7.19
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,8.06
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95053
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98315
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9827
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,30.0
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,29.0
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Current (Min),A,89.5
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Current (Max),A,90.0
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,89.75
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Current (Min),A,130.25
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Current (Max),A,130.38
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,130.38
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Current (Min),A,126.88
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Current (Max),A,126.88
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,126.88
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-28.94
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-82.25
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-0.44
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.30913
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.13857
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.34267
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.62
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.56
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.38
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98907
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99176
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9827
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Current (Min),A,59.75
