Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Current (Max),A,60.0
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,59.88
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Current (Min),A,69.12
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Current (Max),A,69.88
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,69.5
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Current (Min),A,48.38
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Current (Max),A,48.5
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,48.38
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,229.06
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,229.12
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.09
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.81
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,236.92
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.2
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.31
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (Min),A,169.0
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (Max),A,169.75
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.38
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (Min),A,250.62
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (Max),A,253.12
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.88
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (Min),A,201.25
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (Max),A,201.5
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.38
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T16:20:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,150.5
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,143.12
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,138.31
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.86825
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.79275
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.73056
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,,L3 Current (Min),A,54.12
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,,L3 Current (Max),A,55.0
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.5
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,,L2 Current (Min),A,55.88
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,,L2 Current (Max),A,56.38
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.12
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,,L1 Current (Min),A,43.62
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,,L1 Current (Max),A,44.62
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.88
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-4.06
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,0.94
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,3.06
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99194
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99933
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95697
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,07,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,07,L3 Current (Min),A,9.5
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,07,L3 Current (Max),A,9.75
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,07,L3 Current (RMS),A,9.62
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,07,L2 Current (Min),A,40.25
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,07,L2 Current (Max),A,40.62
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,07,L2 Current (RMS),A,40.5
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,07,L1 Current (Min),A,2.0
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,07,L1 Current (Max),A,2.0
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,07,L1 Current (RMS),A,2.0
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-6.56
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-2.06
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.06
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97845
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9946
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97177
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,06,L3 Current (Min),A,41.12
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,06,L3 Current (Max),A,41.38
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,41.25
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,06,L2 Current (Min),A,67.75
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,06,L2 Current (Max),A,68.25
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,68.12
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,06,L1 Current (Min),A,30.12
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,06,L1 Current (Max),A,30.38
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,30.38
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.0
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.5
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.62
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98691
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98886
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99097
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,28.0
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,30.0
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Current (Min),A,86.38
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Current (Max),A,91.75
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,87.75
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Current (Min),A,110.75
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Current (Max),A,120.12
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,117.62
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Current (Min),A,126.88
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Current (Max),A,127.12
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,127.0
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-49.31
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-92.75
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-25.0
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.23836
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.02531
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.40554
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.0
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.63
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,0.0
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97821
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98056
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98608
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Current (Min),A,47.0
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Current (Max),A,47.25
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,47.12
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Current (Min),A,44.88
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Current (Max),A,44.88
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,44.88
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Current (Min),A,54.38
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Current (Max),A,55.25
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,54.88
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,230.62
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,230.8
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.73
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.55
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.61
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.86
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.94
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (Min),A,138.62
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (Max),A,144.12
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (Min),A,220.5
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (Max),A,229.62
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.12
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (Min),A,182.0
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (Max),A,182.88
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T16:10:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,147.88
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,133.25
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,142.19
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.8417
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.67059
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.77987
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,,L3 Current (Min),A,57.38
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,,L3 Current (Max),A,57.75
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.62
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,,L2 Current (Min),A,41.62
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,,L2 Current (Max),A,42.12
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.88
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,,L1 Current (Min),A,45.75
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,,L1 Current (Max),A,46.0
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.88
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-4.44
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,15.37
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,5.5
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98978
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.90289
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.949
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,07,L3 Current (Min),A,8.75
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,07,L3 Current (Max),A,8.88
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,07,L3 Current (RMS),A,8.88
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,07,L2 Current (Min),A,2.38
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,07,L2 Current (Max),A,8.38
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,07,L2 Current (RMS),A,5.38
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,07,L1 Current (Min),A,1.62
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,07,L1 Current (Max),A,1.62
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,07,L1 Current (RMS),A,1.62
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-9.94
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.56
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-18.31
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96497
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99158
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.92026
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,06,L3 Current (Min),A,33.62
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,06,L3 Current (Max),A,34.12
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,33.88
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,06,L2 Current (Min),A,62.5
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,06,L2 Current (Max),A,62.5
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,62.5
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,06,L1 Current (Min),A,20.75
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,06,L1 Current (Max),A,20.75
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,20.75
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.94
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.44
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.19
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97848
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99081
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99057
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,29.0
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,28.0
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Current (Min),A,78.88
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Current (Max),A,79.5
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,79.12
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Current (Min),A,124.38
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Current (Max),A,124.62
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,124.5
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Current (Min),A,116.62
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Current (Max),A,116.75
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,116.75
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-25.75
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-80.31
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.75
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.25646
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.09459
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.41588
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.81
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.38
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.0
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9776
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98581
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97809
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Current (Min),A,58.5
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Current (Max),A,58.75
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,58.62
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Current (Min),A,46.5
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Current (Max),A,46.62
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.5
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Current (Min),A,47.38
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Current (Max),A,47.62
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,47.5
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,231.08
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,231.12
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.11
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.95
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.97
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.17
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.25
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (Min),A,132.12
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (Max),A,132.88
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (Min),A,208.25
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (Max),A,213.62
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (Min),A,150.25
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (Max),A,151.25
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.75
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T16:00:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,138.81
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,142.0
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,127.75
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.74231
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.78494
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.604
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,,L3 Current (Min),A,32.38
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,,L3 Current (Max),A,32.75
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,,L2 Current (Min),A,45.38
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,,L2 Current (Max),A,45.75
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.5
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,,L1 Current (Min),A,38.5
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,,L1 Current (Max),A,39.0
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.75
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-6.44
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,25.31
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,28.19
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98379
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.85913
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.86725
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,07,L3 Current (Min),A,8.12
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,07,L3 Current (Max),A,8.25
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,07,L3 Current (RMS),A,8.12
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,07,L2 Current (Min),A,3.38
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,07,L2 Current (Max),A,3.75
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,07,L2 Current (RMS),A,3.62
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,07,L1 Current (Min),A,2.25
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,07,L1 Current (Max),A,2.38
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,07,L1 Current (RMS),A,2.25
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-9.06
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-8.43
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-17.37
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97061
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98032
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.91659
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,06,L3 Current (Min),A,35.88
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,06,L3 Current (Max),A,36.25
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,36.0
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,06,L2 Current (Min),A,47.25
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,06,L2 Current (Max),A,47.75
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,47.38
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,06,L1 Current (Min),A,17.62
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,06,L1 Current (Max),A,18.62
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,18.12
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.19
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.31
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.69
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96576
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98813
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99139
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,25.0
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,29.0
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Current (Min),A,59.88
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Current (Max),A,60.38
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,60.12
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Current (Min),A,103.5
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Current (Max),A,106.75
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,105.88
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Current (Min),A,121.0
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Current (Max),A,121.5
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,121.38
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-26.62
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-90.81
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.75
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.23745
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.06395
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.41112
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.56
