Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.13
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.25
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98556
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98886
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98047
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Current (Min),A,57.75
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Current (Max),A,58.0
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,57.88
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Current (Min),A,57.12
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Current (Max),A,57.38
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,57.25
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Current (Min),A,49.88
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Current (Max),A,50.25
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,50.12
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,231.75
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,231.78
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.77
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.86
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.91
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.83
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.84
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (Min),A,137.75
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (Max),A,138.62
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.38
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (Min),A,175.25
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (Max),A,178.88
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.75
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (Min),A,166.38
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (Max),A,168.75
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.75
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T15:50:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,145.88
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,131.19
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,111.57
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.82638
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.66455
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.35528
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.0
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,,L3 Current (Min),A,55.0
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,,L3 Current (Max),A,56.12
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.25
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,,L2 Current (Min),A,44.0
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,,L2 Current (Max),A,45.5
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,,L1 Current (Min),A,29.88
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,,L1 Current (Max),A,29.88
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.88
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-3.94
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,14.0
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,27.38
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99564
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.89773
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.8681
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,07,L3 Current (Min),A,15.62
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,07,L3 Current (Max),A,15.62
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,07,L3 Current (RMS),A,15.62
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,07,L2 Current (Min),A,3.25
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,07,L2 Current (Max),A,3.62
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,07,L2 Current (RMS),A,3.5
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,07,L1 Current (Min),A,2.38
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,07,L1 Current (Max),A,2.38
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,07,L1 Current (RMS),A,2.38
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-6.94
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.75
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-11.06
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98596
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98862
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96835
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,06,L3 Current (Min),A,56.62
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,06,L3 Current (Max),A,58.88
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,57.25
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,06,L2 Current (Min),A,54.38
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,06,L2 Current (Max),A,54.5
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,54.5
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,06,L1 Current (Min),A,28.38
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,06,L1 Current (Max),A,30.75
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,29.0
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.94
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.94
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.56
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98456
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98843
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98477
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,25.0
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Current (Min),A,94.88
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Current (Max),A,95.12
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,95.0
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Current (Min),A,104.5
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Current (Max),A,105.75
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,105.38
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Current (Min),A,96.25
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Current (Max),A,101.38
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,98.12
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-20.06
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-82.31
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,17.94
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.3225
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.01805
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.20381
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.5
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.81
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.5
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95294
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96719
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97308
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Current (Min),A,37.38
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Current (Max),A,43.88
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,39.0
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Current (Min),A,39.62
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Current (Max),A,39.75
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.62
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Current (Min),A,42.62
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Current (Max),A,42.75
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.62
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,231.47
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,231.58
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.53
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.64
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.72
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.12
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.17
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (Min),A,159.0
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (Max),A,167.0
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (Min),A,171.5
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (Max),A,174.88
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.75
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (Min),A,159.75
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (Max),A,164.25
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.12
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T15:40:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,146.56
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,138.44
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,88.0
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.83285
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.7384
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.03819
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,,L3 Current (Min),A,43.25
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,,L3 Current (Max),A,44.5
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,,L2 Current (Min),A,47.12
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,,L2 Current (Max),A,48.5
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.88
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,,L1 Current (Min),A,27.88
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,,L1 Current (Max),A,28.38
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.12
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-5.44
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,26.25
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,28.56
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98569
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.85364
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.86221
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,07,L3 Current (Min),A,8.0
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,07,L3 Current (Max),A,8.12
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,07,L3 Current (RMS),A,8.12
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,07,L2 Current (Min),A,4.0
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,07,L2 Current (Max),A,4.12
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,07,L2 Current (RMS),A,4.0
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,07,L1 Current (Min),A,2.38
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,07,L1 Current (Max),A,2.38
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,07,L1 Current (RMS),A,2.38
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-7.0
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.19
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-11.19
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98468
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99234
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96454
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,06,L3 Current (Min),A,51.75
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,06,L3 Current (Max),A,54.12
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,52.62
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,06,L2 Current (Min),A,61.38
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,06,L2 Current (Max),A,61.62
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,61.5
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,06,L1 Current (Min),A,32.12
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,06,L1 Current (Max),A,32.25
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,32.12
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.56
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.5
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.69
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97824
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99045
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98517
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,27.0
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Current (Min),A,81.5
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Current (Max),A,82.38
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,82.12
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Current (Min),A,114.62
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Current (Max),A,114.88
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,114.75
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Current (Min),A,96.0
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Current (Max),A,102.75
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,100.88
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-57.06
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-80.5
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.5
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.20781
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.0479
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.42513
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.93
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.0
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.32
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96451
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95401
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99268
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Current (Min),A,42.12
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Current (Max),A,42.25
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.25
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Current (Min),A,36.12
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Current (Max),A,36.62
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.25
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Current (Min),A,74.0
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Current (Max),A,74.38
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,74.12
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,232.8
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,232.88
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.81
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.95
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.03
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.44
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.48
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (Min),A,147.88
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (Max),A,149.62
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (Min),A,179.75
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (Max),A,181.75
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.62
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (Min),A,205.38
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (Max),A,211.75
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.62
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T15:30:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,141.75
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,133.63
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,90.69
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.78857
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.67596
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.00423
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,,L3 Current (Min),A,44.38
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,,L3 Current (Max),A,45.62
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.12
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,,L2 Current (Min),A,45.12
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,,L2 Current (Max),A,46.38
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.88
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,,L1 Current (Min),A,28.88
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,,L1 Current (Max),A,29.12
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-4.69
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,17.75
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-0.38
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98743
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.91806
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.93225
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,07,L3 Current (Min),A,8.12
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,07,L3 Current (Max),A,8.12
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,07,L3 Current (RMS),A,8.12
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,07,L2 Current (Min),A,4.12
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,07,L2 Current (Max),A,4.5
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,07,L2 Current (RMS),A,4.25
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,07,L1 Current (Min),A,1.38
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,07,L1 Current (Max),A,1.38
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,07,L1 Current (RMS),A,1.38
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-7.93
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.25
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-18.75
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98025
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98785
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.90539
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,06,L3 Current (Min),A,47.5
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,06,L3 Current (Max),A,48.25
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,48.0
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,06,L2 Current (Min),A,54.12
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,06,L2 Current (Max),A,55.12
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,54.62
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,06,L1 Current (Min),A,15.5
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,06,L1 Current (Max),A,15.88
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,15.75
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.56
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.94
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.25
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97815
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98944
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99188
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,31.0
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Current (Min),A,71.5
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Current (Max),A,72.38
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,71.75
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Current (Min),A,100.0
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Current (Max),A,100.38
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,100.12
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Current (Min),A,132.38
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Current (Max),A,133.38
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,132.62
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-46.81
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-88.63
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.44
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.2354
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.07646
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.53158
