Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.5
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.12
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.19
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98358
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98904
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98547
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Current (Min),A,58.88
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Current (Max),A,58.88
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,58.88
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Current (Min),A,54.25
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Current (Max),A,54.38
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,54.25
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Current (Min),A,54.88
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Current (Max),A,55.25
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,55.0
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,232.06
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,232.09
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.08
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.41
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.47
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.09
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.16
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (Min),A,151.25
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (Max),A,152.75
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.75
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (Min),A,182.25
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (Max),A,185.0
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (Min),A,203.12
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (Max),A,203.88
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.75
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T15:20:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,144.38
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,131.0
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,129.31
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.80679
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.61993
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.59814
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.0
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,,L3 Current (Min),A,53.0
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,,L3 Current (Max),A,54.25
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.75
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,,L2 Current (Min),A,33.5
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,,L2 Current (Max),A,35.75
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.88
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,,L1 Current (Min),A,27.12
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,,L1 Current (Max),A,29.25
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-3.82
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,4.62
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-1.31
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98669
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99521
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.93704
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,07,L3 Current (Min),A,8.62
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,07,L3 Current (Max),A,8.75
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,07,L3 Current (RMS),A,8.75
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,07,L2 Current (Min),A,16.0
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,07,L2 Current (Max),A,16.25
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,07,L2 Current (RMS),A,16.12
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,07,L1 Current (Min),A,1.38
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,07,L1 Current (Max),A,1.38
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,07,L1 Current (RMS),A,1.38
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-6.69
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.06
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-4.12
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98648
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98996
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98199
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,06,L3 Current (Min),A,50.62
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,06,L3 Current (Max),A,51.12
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,51.0
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,06,L2 Current (Min),A,50.5
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,06,L2 Current (Max),A,61.38
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,56.88
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,06,L1 Current (Min),A,22.5
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,06,L1 Current (Max),A,23.62
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,22.75
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.0
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.88
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.94
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96753
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99051
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98682
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Current (Min),A,66.12
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Current (Max),A,66.5
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,66.38
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Current (Min),A,107.62
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Current (Max),A,111.88
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,110.88
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Current (Min),A,101.38
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Current (Max),A,102.38
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,101.88
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-40.19
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-83.69
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-30.0
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.31624
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.05974
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.4168
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.5
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.63
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.75
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9895
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96762
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98404
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Current (Min),A,67.12
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Current (Max),A,67.75
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,67.38
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Current (Min),A,34.5
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Current (Max),A,35.12
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.75
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Current (Min),A,47.25
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Current (Max),A,47.38
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,47.38
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,231.19
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,231.3
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.23
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.23
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.33
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.3
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.33
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (Min),A,149.88
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (Max),A,152.25
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.88
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (Min),A,192.5
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (Max),A,200.75
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.75
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (Min),A,157.0
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (Max),A,157.5
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.12
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T15:10:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,142.88
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,143.69
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,130.5
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.79248
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.79837
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.62875
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,,L3 Current (Min),A,45.0
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,,L3 Current (Max),A,45.88
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.38
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,,L2 Current (Min),A,49.0
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,,L2 Current (Max),A,49.5
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.25
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,,L1 Current (Min),A,33.75
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,,L1 Current (Max),A,34.25
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-6.06
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,12.44
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-0.06
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98227
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.93719
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.93347
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,07,L3 Current (Min),A,9.75
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,07,L3 Current (Max),A,9.88
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,07,L3 Current (RMS),A,9.75
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,07,L2 Current (Min),A,3.12
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,07,L2 Current (Max),A,3.5
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,07,L2 Current (RMS),A,3.25
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,07,L1 Current (Min),A,1.38
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,07,L1 Current (Max),A,1.38
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,07,L1 Current (RMS),A,1.38
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-6.06
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.31
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-5.38
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98849
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99237
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98599
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,06,L3 Current (Min),A,58.0
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,06,L3 Current (Max),A,58.62
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,58.25
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,06,L2 Current (Min),A,66.0
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,06,L2 Current (Max),A,66.75
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,66.25
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,06,L1 Current (Min),A,35.12
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,06,L1 Current (Max),A,35.75
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,35.38
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.93
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.81
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.5
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96744
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98859
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99103
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,25.0
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,30.0
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Current (Min),A,67.38
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Current (Max),A,67.62
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,67.5
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Current (Min),A,104.12
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Current (Max),A,104.38
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,104.12
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Current (Min),A,127.5
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Current (Max),A,128.5
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,128.0
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-55.06
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-98.06
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-1.75
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.34371
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.00746
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.3662
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.12
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.44
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,2.5
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9873
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99014
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98544
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Current (Min),A,69.0
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Current (Max),A,69.25
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,69.12
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Current (Min),A,55.62
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Current (Max),A,56.25
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,56.0
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Current (Min),A,43.5
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Current (Max),A,44.0
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.75
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,231.62
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,231.67
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.66
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.81
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.88
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.55
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.58
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (Min),A,167.88
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (Max),A,169.0
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (Min),A,189.75
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (Max),A,191.25
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (Min),A,187.88
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (Max),A,188.62
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.25
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T15:00:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,135.63
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,146.38
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,129.13
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.71069
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.82211
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.61941
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,,L3 Current (Min),A,44.88
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,,L3 Current (Max),A,45.75
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.38
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,,L2 Current (Min),A,47.38
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,,L2 Current (Max),A,47.88
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.62
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,,L1 Current (Min),A,39.62
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,,L1 Current (Max),A,40.5
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-4.38
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,19.25
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,0.94
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98929
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.86285
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.93478
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,07,L3 Current (Min),A,9.62
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,07,L3 Current (Max),A,9.62
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,07,L3 Current (RMS),A,9.62
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,07,L2 Current (Min),A,2.25
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,07,L2 Current (Max),A,2.62
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,07,L2 Current (RMS),A,2.5
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,07,L1 Current (Min),A,1.38
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,07,L1 Current (Max),A,1.38
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,07,L1 Current (RMS),A,1.38
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-6.0
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.12
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-6.81
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99057
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99011
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98547
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,06,L3 Current (Min),A,62.25
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,06,L3 Current (Max),A,62.75
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,62.5
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,06,L2 Current (Min),A,61.38
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,06,L2 Current (Max),A,62.25
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,61.88
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,06,L1 Current (Min),A,41.62
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,06,L1 Current (Max),A,42.62
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,42.12
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.13
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.12
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.0
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95514
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98328
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99509
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,38.0
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Current (Min),A,59.25
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Current (Max),A,59.38
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,59.25
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Current (Min),A,81.5
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Current (Max),A,81.75
