Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,81.62
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Current (Min),A,157.75
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Current (Max),A,157.88
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,157.88
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-41.69
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-103.75
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.94
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.3503
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.14345
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.42028
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.56
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.81
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,2.0
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99731
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95871
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99313
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,25.0
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Current (Min),A,107.62
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Current (Max),A,107.75
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,107.75
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Current (Min),A,44.25
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Current (Max),A,44.25
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,44.25
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Current (Min),A,62.0
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Current (Max),A,62.75
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,62.38
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,233.11
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,233.14
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.12
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.03
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.17
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.23
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,57.0
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (Min),A,206.38
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (Max),A,206.5
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.38
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (Min),A,149.62
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (Max),A,151.0
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.38
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (Min),A,239.38
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (Max),A,240.25
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.88
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T14:50:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,143.31
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,142.62
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,135.75
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.79586
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.78579
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.70053
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,,L3 Current (Min),A,56.88
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,,L3 Current (Max),A,57.0
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.88
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,,L2 Current (Min),A,50.88
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,,L2 Current (Max),A,51.12
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.0
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,,L1 Current (Min),A,39.88
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,,L1 Current (Max),A,40.0
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-2.12
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,20.12
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,17.44
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99655
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.85467
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.91745
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,07,L3 Current (Min),A,17.75
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,07,L3 Current (Max),A,17.75
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,07,L3 Current (RMS),A,17.75
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,07,L2 Current (Min),A,2.25
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,07,L2 Current (Max),A,2.5
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,07,L2 Current (RMS),A,2.38
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,07,L1 Current (Min),A,1.75
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,07,L1 Current (Max),A,1.75
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,07,L1 Current (RMS),A,1.75
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-6.13
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.12
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-6.06
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99011
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9917
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98874
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,06,L3 Current (Min),A,64.5
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,06,L3 Current (Max),A,64.75
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,64.62
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,06,L2 Current (Min),A,61.88
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,06,L2 Current (Max),A,62.12
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,62.0
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,06,L1 Current (Min),A,49.12
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,06,L1 Current (Max),A,49.25
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,49.12
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.5
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.5
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.62
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97348
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98654
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98929
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,25.0
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,27.0
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Current (Min),A,77.12
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Current (Max),A,77.25
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,77.12
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Current (Min),A,104.5
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Current (Max),A,104.88
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,104.62
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Current (Min),A,111.5
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Current (Max),A,111.62
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,111.62
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-28.5
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-87.0
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-0.88
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.37548
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.03371
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.27193
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.5
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.37
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,1.12
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99582
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96747
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98636
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Current (Min),A,80.88
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Current (Max),A,81.0
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,81.0
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Current (Min),A,45.25
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Current (Max),A,45.5
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,45.38
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Current (Min),A,51.88
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Current (Max),A,52.38
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,52.12
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,233.02
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,233.02
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.02
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.2
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.22
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.31
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.31
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (Min),A,195.25
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (Max),A,195.75
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (Min),A,173.75
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (Max),A,174.0
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.88
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (Min),A,187.0
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (Max),A,187.5
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.25
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T14:40:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,134.87
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,139.62
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,138.62
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.70034
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.75708
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.74057
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,,L3 Current (Min),A,55.5
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,,L3 Current (Max),A,56.12
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.0
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,,L2 Current (Min),A,55.12
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,,L2 Current (Max),A,55.62
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.38
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,,L1 Current (Min),A,49.88
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,,L1 Current (Max),A,51.25
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.5
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-2.19
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,15.31
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,28.44
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99744
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.87512
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.8558
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,07,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,07,L3 Current (Min),A,23.0
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,07,L3 Current (Max),A,23.5
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,07,L3 Current (RMS),A,23.25
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,07,L2 Current (Min),A,2.25
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,07,L2 Current (Max),A,2.62
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,07,L2 Current (RMS),A,2.5
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,07,L1 Current (Min),A,2.5
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,07,L1 Current (Max),A,2.5
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,07,L1 Current (RMS),A,2.5
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.62
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.94
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-11.56
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99191
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9935
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96481
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,06,L3 Current (Min),A,69.5
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,06,L3 Current (Max),A,70.12
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,69.88
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,06,L2 Current (Min),A,70.75
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,06,L2 Current (Max),A,71.88
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,71.25
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,06,L1 Current (Min),A,29.12
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,06,L1 Current (Max),A,29.62
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,29.5
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.13
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.63
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.44
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96808
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97485
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99054
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,30.0
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Current (Min),A,66.0
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Current (Max),A,67.12
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,66.5
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Current (Min),A,78.12
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Current (Max),A,78.75
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,78.5
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Current (Min),A,123.25
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Current (Max),A,125.62
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,125.0
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-55.44
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-100.69
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-19.94
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.34243
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.06291
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.40291
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.25
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.69
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-1.06
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98828
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97183
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99597
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Current (Min),A,70.5
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Current (Max),A,71.0
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,70.75
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Current (Min),A,47.0
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Current (Max),A,47.12
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,47.12
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Current (Min),A,79.38
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Current (Max),A,79.75
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,79.62
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,232.11
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,232.14
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.12
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.53
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.55
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.94
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.0
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (Min),A,190.75
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (Max),A,192.5
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (Min),A,156.62
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (Max),A,157.88
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.25
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (Min),A,198.0
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (Max),A,200.5
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.62
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T14:30:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,141.06
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,142.19
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,143.19
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.77609
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.78747
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.79278
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,,L3 Current (Min),A,60.38
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,,L3 Current (Max),A,62.0
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.25
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,,L2 Current (Min),A,56.0
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,,L2 Current (Max),A,58.88
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.62
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,,L1 Current (Min),A,55.5
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,,L1 Current (Max),A,56.75
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.12
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-9.5
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,11.87
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,15.37
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98572
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.9335
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.93429
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,07,L3 Current (Min),A,9.0
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,07,L3 Current (Max),A,16.88
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,07,L3 Current (RMS),A,13.75
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,07,L2 Current (Min),A,3.0
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,07,L2 Current (Max),A,3.38
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,07,L2 Current (RMS),A,3.12
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,07,L1 Current (Min),A,3.5
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,07,L1 Current (Max),A,3.62
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,07,L1 Current (RMS),A,3.5
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-6.31
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.19
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-9.81
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98996
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99384
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96759
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,06,L3 Current (Min),A,66.25
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,06,L3 Current (Max),A,66.38
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,66.25
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,06,L2 Current (Min),A,71.38
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,06,L2 Current (Max),A,72.0
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,71.5
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,06,L1 Current (Min),A,27.25
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,06,L1 Current (Max),A,27.75
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,27.5
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.44
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.06
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.56
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
