Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98013
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98581
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99158
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,32.0
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Current (Min),A,83.75
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Current (Max),A,85.12
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,84.88
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Current (Min),A,89.88
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Current (Max),A,90.25
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,90.12
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Current (Min),A,134.0
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Current (Max),A,139.0
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,136.62
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-43.81
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-88.44
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-20.81
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.31008
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.07628
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.36938
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.25
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.25
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.56
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99347
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94427
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99228
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Current (Min),A,85.62
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Current (Max),A,87.62
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,86.62
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Current (Min),A,37.5
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Current (Max),A,37.62
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.62
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Current (Min),A,70.38
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Current (Max),A,70.5
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,70.38
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,231.41
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,231.52
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.45
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.77
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.84
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.64
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.67
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (Min),A,199.75
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (Max),A,207.75
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.38
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (Min),A,155.25
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (Max),A,157.62
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.25
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (Min),A,192.0
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (Max),A,196.25
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T14:20:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,146.88
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,142.88
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,137.44
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.83716
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.79245
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.72662
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-12.0
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,,L3 Current (Min),A,59.88
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,,L3 Current (Max),A,61.0
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.38
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,,L2 Current (Min),A,52.38
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,,L2 Current (Max),A,53.38
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.88
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,,L1 Current (Min),A,38.25
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,,L1 Current (Max),A,38.75
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-3.0
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,19.38
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,16.19
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99033
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.91595
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.93408
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,07,L3 Current (Min),A,9.5
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,07,L3 Current (Max),A,9.5
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,07,L3 Current (RMS),A,9.5
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,07,L2 Current (Min),A,3.62
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,07,L2 Current (Max),A,3.75
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,07,L2 Current (RMS),A,3.75
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,07,L1 Current (Min),A,3.62
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,07,L1 Current (Max),A,3.75
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,07,L1 Current (RMS),A,3.62
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.81
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.06
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-9.69
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99112
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99518
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97171
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,06,L3 Current (Min),A,73.25
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,06,L3 Current (Max),A,73.38
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,73.38
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,06,L2 Current (Min),A,89.62
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,06,L2 Current (Max),A,90.88
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,90.25
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,06,L1 Current (Min),A,27.25
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,06,L1 Current (Max),A,27.38
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,27.38
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.56
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.93
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.38
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97095
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96902
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98624
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Current (Min),A,71.62
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Current (Max),A,71.62
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,71.62
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Current (Min),A,64.75
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Current (Max),A,65.88
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,65.25
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Current (Min),A,97.12
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Current (Max),A,97.38
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,97.25
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-32.19
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-92.75
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-26.12
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.3362
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.08138
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.32287
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.82
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.44
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-1.31
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98547
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94998
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99454
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Current (Min),A,56.88
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Current (Max),A,57.38
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,57.12
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Current (Min),A,37.25
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Current (Max),A,37.5
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.38
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Current (Min),A,63.75
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Current (Max),A,63.88
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,63.75
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,229.83
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,229.86
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.84
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.06
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.08
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.09
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.11
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (Min),A,160.75
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (Max),A,161.38
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.12
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (Min),A,152.88
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (Max),A,153.88
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.38
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (Min),A,164.38
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (Max),A,164.88
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.62
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T14:10:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,143.56
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,142.44
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,147.44
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.80035
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.7835
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.83691
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-12.0
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,,L3 Current (Min),A,64.62
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,,L3 Current (Max),A,65.5
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,65.12
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,,L2 Current (Min),A,50.0
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,,L2 Current (Max),A,51.0
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.75
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,,L1 Current (Min),A,49.12
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,,L1 Current (Max),A,49.62
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.5
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-1.19
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,32.69
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,5.0
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99854
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.82751
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.96945
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,07,L3 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,07,L3 Current (Min),A,25.62
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,07,L3 Current (Max),A,25.75
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,07,L3 Current (RMS),A,25.75
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,07,L2 Current (Min),A,4.12
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,07,L2 Current (Max),A,4.5
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,07,L2 Current (RMS),A,4.38
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,07,L1 Current (Min),A,4.38
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,07,L1 Current (Max),A,4.38
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,07,L1 Current (RMS),A,4.38
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-7.44
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.82
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.37
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9866
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99298
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98175
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,06,L3 Current (Min),A,63.0
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,06,L3 Current (Max),A,63.25
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,63.12
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,06,L2 Current (Min),A,63.0
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,06,L2 Current (Max),A,63.5
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,63.38
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,06,L1 Current (Min),A,34.12
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,06,L1 Current (Max),A,34.62
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,34.38
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.94
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-11.19
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.06
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98639
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95145
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98834
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Current (Min),A,97.88
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Current (Max),A,98.12
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,98.0
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Current (Min),A,55.12
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Current (Max),A,55.38
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,55.25
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Current (Min),A,89.25
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Current (Max),A,92.12
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,90.62
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-37.5
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-91.19
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,5.06
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.49709
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.01015
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.29259
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.12
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-22.19
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.5
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99454
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.8948
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9928
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Current (Min),A,89.88
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Current (Max),A,90.38
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,90.0
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Current (Min),A,28.75
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Current (Max),A,32.88
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.75
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Current (Min),A,58.88
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Current (Max),A,59.0
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,58.88
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,229.59
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,229.69
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.66
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.7
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.73
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.0
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.05
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (Min),A,225.0
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (Max),A,225.62
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.25
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (Min),A,110.12
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (Max),A,113.5
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (Min),A,146.5
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (Max),A,149.5
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.88
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T14:00:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T13:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T13:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,141.19
930951,CROSSWAY ROAD,2024-01-27T13:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T13:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,147.25
930951,CROSSWAY ROAD,2024-01-27T13:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T13:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,139.94
930951,CROSSWAY ROAD,2024-01-27T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T13:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.77517
930951,CROSSWAY ROAD,2024-01-27T13:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.82739
930951,CROSSWAY ROAD,2024-01-27T13:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.7565
930951,CROSSWAY ROAD,2024-01-27T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-27T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-27T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-27T13:50:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T13:50:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T13:50:00.000+00:00,feeder,,L3 Current (Min),A,46.38
930951,CROSSWAY ROAD,2024-01-27T13:50:00.000+00:00,feeder,,L3 Current (Max),A,48.5
930951,CROSSWAY ROAD,2024-01-27T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
930951,CROSSWAY ROAD,2024-01-27T13:50:00.000+00:00,feeder,,L2 Current (Min),A,45.62
930951,CROSSWAY ROAD,2024-01-27T13:50:00.000+00:00,feeder,,L2 Current (Max),A,47.12
930951,CROSSWAY ROAD,2024-01-27T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.38
930951,CROSSWAY ROAD,2024-01-27T13:50:00.000+00:00,feeder,,L1 Current (Min),A,44.25
930951,CROSSWAY ROAD,2024-01-27T13:50:00.000+00:00,feeder,,L1 Current (Max),A,45.38
930951,CROSSWAY ROAD,2024-01-27T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.88
930951,CROSSWAY ROAD,2024-01-27T13:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T13:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-3.75
930951,CROSSWAY ROAD,2024-01-27T13:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T13:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,5.69
930951,CROSSWAY ROAD,2024-01-27T13:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T13:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,6.13
930951,CROSSWAY ROAD,2024-01-27T13:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T13:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T13:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T13:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99557
930951,CROSSWAY ROAD,2024-01-27T13:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99371
930951,CROSSWAY ROAD,2024-01-27T13:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.97479
930951,CROSSWAY ROAD,2024-01-27T13:50:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-27T13:50:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-27T13:50:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T13:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T13:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T13:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T13:50:00.000+00:00,feeder,07,L3 Current (Min),A,17.5
930951,CROSSWAY ROAD,2024-01-27T13:50:00.000+00:00,feeder,07,L3 Current (Max),A,17.5
930951,CROSSWAY ROAD,2024-01-27T13:50:00.000+00:00,feeder,07,L3 Current (RMS),A,17.5
930951,CROSSWAY ROAD,2024-01-27T13:50:00.000+00:00,feeder,07,L2 Current (Min),A,15.12
930951,CROSSWAY ROAD,2024-01-27T13:50:00.000+00:00,feeder,07,L2 Current (Max),A,15.25
930951,CROSSWAY ROAD,2024-01-27T13:50:00.000+00:00,feeder,07,L2 Current (RMS),A,15.12
930951,CROSSWAY ROAD,2024-01-27T13:50:00.000+00:00,feeder,07,L1 Current (Min),A,4.62
930951,CROSSWAY ROAD,2024-01-27T13:50:00.000+00:00,feeder,07,L1 Current (Max),A,4.75
930951,CROSSWAY ROAD,2024-01-27T13:50:00.000+00:00,feeder,07,L1 Current (RMS),A,4.75
930951,CROSSWAY ROAD,2024-01-27T13:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T13:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-7.31
930951,CROSSWAY ROAD,2024-01-27T13:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T13:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.81
930951,CROSSWAY ROAD,2024-01-27T13:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T13:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-5.12
930951,CROSSWAY ROAD,2024-01-27T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T13:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98666
930951,CROSSWAY ROAD,2024-01-27T13:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98923
930951,CROSSWAY ROAD,2024-01-27T13:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98648
930951,CROSSWAY ROAD,2024-01-27T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-27T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-27T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-27T13:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T13:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T13:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
