Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.88
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-3.32
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97491
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98633
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99158
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,feeder,06,L3 Current (Min),A,39.0
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,feeder,06,L3 Current (Max),A,39.12
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,39.12
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,feeder,06,L2 Current (Min),A,52.5
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,feeder,06,L2 Current (Max),A,53.0
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,52.75
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,feeder,06,L1 Current (Min),A,35.38
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,feeder,06,L1 Current (Max),A,36.0
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,35.5
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-1.25
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.56
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.31
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99051
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9762
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98343
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Current (Min),A,103.88
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Current (Max),A,105.75
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,104.38
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Current (Min),A,67.62
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Current (Max),A,68.0
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,67.75
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Current (Min),A,91.75
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Current (Max),A,95.62
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,94.0
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-29.06
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-84.69
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.94
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.32558
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.00517
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.25228
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.5
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.25
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.38
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99149
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98737
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9863
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Current (Min),A,83.88
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Current (Max),A,84.38
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,84.25
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Current (Min),A,73.38
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Current (Max),A,74.5
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,73.88
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Current (Min),A,46.0
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Current (Max),A,46.12
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,46.0
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,231.33
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,231.38
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.36
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.78
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.81
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.09
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.11
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (Min),A,187.0
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (Max),A,188.75
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.62
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (Min),A,148.62
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (Max),A,149.38
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.12
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (Min),A,138.88
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (Max),A,143.12
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T13:20:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,147.32
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,148.44
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,131.44
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.83722
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.84768
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.65689
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-12.0
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,,L3 Current (Min),A,48.12
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,,L3 Current (Max),A,48.25
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.25
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,,L2 Current (Min),A,56.75
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,,L2 Current (Max),A,56.88
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.88
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,,L1 Current (Min),A,40.25
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,,L1 Current (Max),A,40.5
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.38
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-9.81
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,27.32
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,12.37
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.97238
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.87741
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94681
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,07,L3 Current (Min),A,8.25
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,07,L3 Current (Max),A,8.38
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,07,L3 Current (RMS),A,8.25
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,07,L2 Current (Min),A,3.25
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,07,L2 Current (Max),A,3.62
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,07,L2 Current (RMS),A,3.38
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,07,L1 Current (Min),A,4.0
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,07,L1 Current (Max),A,4.0
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,07,L1 Current (RMS),A,4.0
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-10.19
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.12
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-1.25
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97183
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98947
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99356
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,06,L3 Current (Min),A,40.62
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,06,L3 Current (Max),A,40.75
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,40.62
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,06,L2 Current (Min),A,54.0
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,06,L2 Current (Max),A,54.75
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,54.38
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,06,L1 Current (Min),A,46.75
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,06,L1 Current (Max),A,47.25
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,47.0
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.5
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.12
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.75
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98245
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9772
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99002
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,30.0
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Current (Min),A,83.0
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Current (Max),A,83.0
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,83.0
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Current (Min),A,72.5
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Current (Max),A,72.5
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,72.5
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Current (Min),A,124.88
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Current (Max),A,125.62
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,125.25
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-37.0
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-88.25
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,27.32
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.40554
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.00465
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.2351
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.06
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.93
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.44
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99344
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98257
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98364
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Current (Min),A,85.5
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Current (Max),A,85.62
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,85.5
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Current (Min),A,58.88
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Current (Max),A,59.25
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,59.12
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Current (Min),A,36.12
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Current (Max),A,36.12
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.12
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,231.16
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,231.17
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.17
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.73
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.73
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.98
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.98
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (Min),A,177.25
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (Max),A,177.38
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.25
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (Min),A,142.0
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (Max),A,142.0
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (Min),A,186.5
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (Max),A,187.0
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.75
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T13:10:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,146.88
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,149.25
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,143.56
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.84445
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.85537
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.7994
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-12.0
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,,L3 Current (Min),A,55.25
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,,L3 Current (Max),A,58.12
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.5
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,,L2 Current (Min),A,56.75
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,,L2 Current (Max),A,57.25
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.0
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,,L1 Current (Min),A,50.25
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,,L1 Current (Max),A,50.5
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.38
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-7.25
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,32.0
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,18.31
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98654
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.8424
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.93698
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,07,L3 Current (Min),A,8.25
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,07,L3 Current (Max),A,8.38
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,07,L3 Current (RMS),A,8.25
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,07,L2 Current (Min),A,3.75
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,07,L2 Current (Max),A,4.38
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,07,L2 Current (RMS),A,3.88
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,07,L1 Current (Min),A,3.88
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,07,L1 Current (Max),A,3.88
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,07,L1 Current (RMS),A,3.88
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-35.13
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-1.88
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-1.69
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.71905
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99097
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97528
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,06,L3 Current (Min),A,14.25
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,06,L3 Current (Max),A,14.38
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,14.25
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,06,L2 Current (Min),A,50.12
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,06,L2 Current (Max),A,50.5
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,50.38
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,06,L1 Current (Min),A,19.75
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,06,L1 Current (Max),A,26.0
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,22.25
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.88
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.62
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.5
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98578
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98782
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9841
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Current (Min),A,91.12
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Current (Max),A,97.25
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,95.25
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Current (Min),A,85.88
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Current (Max),A,86.38
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,86.25
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Current (Min),A,90.25
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Current (Max),A,92.5
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,91.5
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-48.38
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-67.69
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.13
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.29873
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.0641
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.55837
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.0
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.63
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-1.81
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9924
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9397
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99811
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Current (Min),A,73.75
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Current (Max),A,74.25
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,74.12
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Current (Min),A,33.12
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Current (Max),A,33.25
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.12
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Current (Min),A,108.12
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Current (Max),A,111.0
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,109.88
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,231.44
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,231.55
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.48
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.98
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.0
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.55
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.58
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (Min),A,136.12
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (Max),A,146.25
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.75
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (Min),A,124.88
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (Max),A,126.12
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.25
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (Min),A,187.88
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (Max),A,188.62
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.25
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T13:00:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,141.19
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,141.5
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,149.0
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.77853
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.78509
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.8457
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,,L3 Current (Min),A,52.62
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,,L3 Current (Max),A,53.25
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.88
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,,L2 Current (Min),A,41.88
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,,L2 Current (Max),A,42.75
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,,L1 Current (Min),A,41.12
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,,L1 Current (Max),A,41.88
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.38
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-7.5
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,2.56
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,13.94
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98251
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99335
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94821
