Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,07,L3 Current (Min),A,8.12
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,07,L3 Current (Max),A,8.12
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,07,L3 Current (RMS),A,8.12
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,07,L2 Current (Min),A,21.38
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,07,L2 Current (Max),A,21.75
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,07,L2 Current (RMS),A,21.5
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,07,L1 Current (Min),A,2.88
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,07,L1 Current (Max),A,3.0
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,07,L1 Current (RMS),A,2.88
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-8.63
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.13
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-3.5
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98151
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97501
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98645
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,06,L3 Current (Min),A,49.5
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,06,L3 Current (Max),A,49.75
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,49.62
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,06,L2 Current (Min),A,37.38
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,06,L2 Current (Max),A,38.0
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,37.62
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,06,L1 Current (Min),A,32.25
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,06,L1 Current (Max),A,34.5
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,32.88
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.0
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.5
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.5
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99109
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98639
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98672
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Current (Min),A,111.75
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Current (Max),A,112.12
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,112.0
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Current (Min),A,87.38
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Current (Max),A,87.62
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,87.62
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Current (Min),A,96.88
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Current (Max),A,97.38
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,97.25
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-25.25
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-82.25
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.31
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.46108
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.02269
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.38067
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.19
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.19
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.69
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99786
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96591
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98282
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,27.0
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Current (Min),A,117.88
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Current (Max),A,118.12
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,118.0
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Current (Min),A,43.0
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Current (Max),A,46.62
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.62
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Current (Min),A,48.88
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Current (Max),A,49.12
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,49.0
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,230.22
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,230.33
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.28
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.17
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.3
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.39
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.48
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,56.0
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (Min),A,245.75
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (Max),A,246.88
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.5
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (Min),A,155.88
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (Max),A,160.12
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (Min),A,146.38
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (Max),A,148.88
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.62
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T12:50:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,142.31
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,148.69
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,140.31
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.78677
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.8399
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.75302
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,,L3 Current (Min),A,39.5
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,,L3 Current (Max),A,40.25
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.88
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,,L2 Current (Min),A,43.0
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,,L2 Current (Max),A,43.88
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,,L1 Current (Min),A,39.75
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,,L1 Current (Max),A,40.12
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-5.88
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,19.31
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,14.25
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98767
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.92007
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94592
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,07,L3 Current (Min),A,8.5
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,07,L3 Current (Max),A,8.5
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,07,L3 Current (RMS),A,8.5
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,07,L2 Current (Min),A,4.0
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,07,L2 Current (Max),A,4.5
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,07,L2 Current (RMS),A,4.12
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,07,L1 Current (Min),A,2.62
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,07,L1 Current (Max),A,2.75
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,07,L1 Current (RMS),A,2.75
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-7.75
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-2.06
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,0.56
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98175
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99091
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99762
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,06,L3 Current (Min),A,53.62
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,06,L3 Current (Max),A,53.88
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,53.75
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,06,L2 Current (Min),A,47.75
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,06,L2 Current (Max),A,48.25
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,48.0
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,06,L1 Current (Min),A,64.5
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,06,L1 Current (Max),A,65.12
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,64.62
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.44
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.75
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.06
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98798
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98123
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98791
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,27.0
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Current (Min),A,93.62
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Current (Max),A,95.0
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,94.0
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Current (Min),A,83.0
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Current (Max),A,83.25
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,83.12
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Current (Min),A,114.0
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Current (Max),A,114.0
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,114.0
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-49.94
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-86.0
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-39.13
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.26867
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.09392
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.14314
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.12
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.37
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.19
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99234
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98111
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98529
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Current (Min),A,85.62
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Current (Max),A,85.75
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,85.75
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Current (Min),A,49.25
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Current (Max),A,49.62
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,49.38
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Current (Min),A,52.5
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Current (Max),A,52.75
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,52.62
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,230.81
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,230.89
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.84
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.38
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.42
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.58
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.64
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (Min),A,209.25
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (Max),A,211.5
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.38
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (Min),A,147.25
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (Max),A,148.0
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.88
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (Min),A,203.62
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (Max),A,204.38
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T12:40:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,147.62
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,143.88
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,138.44
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.83752
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.80102
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.7402
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,,L3 Current (Min),A,55.5
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,,L3 Current (Max),A,56.38
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.0
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,,L2 Current (Min),A,56.75
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,,L2 Current (Max),A,57.12
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.88
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,,L1 Current (Min),A,43.5
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,,L1 Current (Max),A,43.75
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.62
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,2.19
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,15.81
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,2.75
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99243
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.94128
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.96262
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,07,L3 Current (Min),A,9.88
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,07,L3 Current (Max),A,9.88
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,07,L3 Current (RMS),A,9.88
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,07,L2 Current (Min),A,3.38
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,07,L2 Current (Max),A,3.62
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,07,L2 Current (RMS),A,3.5
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,07,L1 Current (Min),A,2.12
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,07,L1 Current (Max),A,2.25
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,07,L1 Current (RMS),A,2.25
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-16.75
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-2.81
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.44
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9234
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99286
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97034
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,06,L3 Current (Min),A,24.38
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,06,L3 Current (Max),A,24.62
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,24.5
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,06,L2 Current (Min),A,64.25
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,06,L2 Current (Max),A,64.75
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,64.5
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,06,L1 Current (Min),A,22.5
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,06,L1 Current (Max),A,22.88
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,22.62
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.75
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.5
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.69
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98929
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98505
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98819
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,25.0
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,28.0
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Current (Min),A,107.38
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Current (Max),A,107.5
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,107.38
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Current (Min),A,80.88
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Current (Max),A,82.12
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,81.5
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Current (Min),A,119.38
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Current (Max),A,119.88
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,119.62
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-60.5
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-87.07
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-34.0
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.24477
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.00639
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.29366
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.0
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.5
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.31
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99554
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98987
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97562
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Current (Min),A,111.12
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Current (Max),A,111.12
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,111.12
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Current (Min),A,69.62
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Current (Max),A,71.38
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,70.5
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Current (Min),A,36.75
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Current (Max),A,36.88
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.75
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,230.86
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,230.89
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.88
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.97
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.97
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.75
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.78
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (Min),A,205.0
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (Max),A,205.88
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (Min),A,173.5
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (Max),A,177.38
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.38
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (Min),A,149.62
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (Max),A,149.75
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.75
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T12:30:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,147.12
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,146.5
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,128.19
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.83581
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.82464
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.57943
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-12.0
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,,L3 Current (Min),A,43.38
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,,L3 Current (Max),A,45.0
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.62
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,,L2 Current (Min),A,58.75
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,,L2 Current (Max),A,59.62
