Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.38
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,,L1 Current (Min),A,41.12
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,,L1 Current (Max),A,41.88
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.38
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,5.19
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,17.69
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,0.5
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98959
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.90884
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.99854
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,07,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,07,L3 Current (Min),A,10.12
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,07,L3 Current (Max),A,10.38
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,07,L3 Current (RMS),A,10.25
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,07,L2 Current (Min),A,2.5
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,07,L2 Current (Max),A,2.88
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,07,L2 Current (RMS),A,2.75
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,07,L1 Current (Min),A,10.75
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,07,L1 Current (Max),A,10.88
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,07,L1 Current (RMS),A,10.88
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-10.31
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.12
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-5.38
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96783
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99103
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98859
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,06,L3 Current (Min),A,39.0
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,06,L3 Current (Max),A,39.38
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,39.25
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,06,L2 Current (Min),A,61.0
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,06,L2 Current (Max),A,61.62
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,61.12
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,06,L1 Current (Min),A,29.25
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,06,L1 Current (Max),A,30.62
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,30.25
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.38
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.69
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.81
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98007
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98489
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98422
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Current (Min),A,72.38
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Current (Max),A,80.12
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,78.38
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Current (Min),A,79.88
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Current (Max),A,80.5
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,80.25
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Current (Min),A,104.12
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Current (Max),A,104.5
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,104.38
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-56.31
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-86.56
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.94
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.25014
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.04585
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.39013
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.63
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.63
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-1.12
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97598
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98315
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98935
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Current (Min),A,54.38
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Current (Max),A,54.88
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,54.5
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Current (Min),A,60.25
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Current (Max),A,65.38
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,63.12
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Current (Min),A,51.88
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Current (Max),A,57.12
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,53.12
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,230.66
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,230.73
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.67
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.14
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.19
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.31
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.41
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (Min),A,140.62
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (Max),A,146.5
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.25
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (Min),A,156.75
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (Max),A,161.62
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.25
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (Min),A,175.12
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (Max),A,177.0
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.75
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T12:20:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,148.5
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,145.75
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,136.19
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.8472
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.82281
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.71258
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-13.0
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,,L3 Current (Min),A,53.38
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,,L3 Current (Max),A,53.5
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.5
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,,L2 Current (Min),A,68.25
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,,L2 Current (Max),A,68.5
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,68.38
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,,L1 Current (Min),A,47.75
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,,L1 Current (Max),A,47.88
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.88
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,4.88
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,13.87
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,14.81
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99112
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.94766
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.92279
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,07,L3 Current (Min),A,11.0
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,07,L3 Current (Max),A,11.0
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,07,L3 Current (RMS),A,11.0
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,07,L2 Current (Min),A,5.88
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,07,L2 Current (Max),A,6.25
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,07,L2 Current (RMS),A,6.0
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,07,L1 Current (Min),A,2.5
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,07,L1 Current (Max),A,2.5
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,07,L1 Current (RMS),A,2.5
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-34.75
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-1.19
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-5.75
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.7333
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99551
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97635
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,06,L3 Current (Min),A,14.75
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,06,L3 Current (Max),A,14.75
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,14.75
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,06,L2 Current (Min),A,84.38
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,06,L2 Current (Max),A,84.38
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,84.38
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,06,L1 Current (Min),A,25.0
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,06,L1 Current (Max),A,26.12
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,25.62
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-0.5
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.5
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.12
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99069
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97891
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98956
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,25.0
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,32.0
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Current (Min),A,108.12
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Current (Max),A,108.12
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,108.12
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Current (Min),A,78.75
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Current (Max),A,78.88
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,78.75
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Current (Min),A,134.88
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Current (Max),A,135.25
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,135.12
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-43.19
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-92.81
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.06
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.33086
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.14717
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.46273
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.44
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.88
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.38
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95761
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98965
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98865
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Current (Min),A,40.88
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Current (Max),A,41.0
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,40.88
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Current (Min),A,67.5
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Current (Max),A,67.75
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,67.62
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Current (Min),A,55.88
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Current (Max),A,56.12
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,56.0
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,231.64
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,231.67
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.66
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.86
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.91
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.09
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.14
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (Min),A,128.0
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (Max),A,128.12
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.12
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (Min),A,181.5
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (Max),A,181.88
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.62
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (Min),A,184.88
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (Max),A,186.25
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T12:10:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,150.37
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,144.81
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,132.19
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.86944
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.81753
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.65866
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,,L3 Current (Min),A,50.38
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,,L3 Current (Max),A,51.0
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.62
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,,L2 Current (Min),A,58.0
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,,L2 Current (Max),A,58.25
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.12
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,,L1 Current (Min),A,42.0
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,,L1 Current (Max),A,42.75
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.38
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,1.81
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,23.75
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,16.94
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99039
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.90588
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.93051
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,07,L3 Current (Min),A,9.25
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,07,L3 Current (Max),A,9.5
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,07,L3 Current (RMS),A,9.38
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,07,L2 Current (Min),A,2.5
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,07,L2 Current (Max),A,2.88
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,07,L2 Current (RMS),A,2.75
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,07,L1 Current (Min),A,2.75
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,07,L1 Current (Max),A,2.88
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,07,L1 Current (RMS),A,2.75
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-32.43
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-0.56
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-11.75
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.72317
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99414
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97174
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,06,L3 Current (Min),A,14.88
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,06,L3 Current (Max),A,15.12
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,14.88
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,06,L2 Current (Min),A,66.62
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,06,L2 Current (Max),A,67.62
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,67.12
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,06,L1 Current (Min),A,38.5
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,06,L1 Current (Max),A,39.12
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,38.88
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.69
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.62
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.62
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98489
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98483
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99197
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,36.0
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Current (Min),A,81.38
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Current (Max),A,81.62
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,81.5
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Current (Min),A,73.38
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Current (Max),A,74.12
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,73.75
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Current (Min),A,150.12
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Current (Max),A,150.88
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,150.25
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-42.12
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-101.19
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,7.63
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.22927
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.16863
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.40566
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.5
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.56
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.13
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98291
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98288
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98331
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Current (Min),A,50.38
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Current (Max),A,51.38
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,50.88
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Current (Min),A,56.25
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Current (Max),A,56.5
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,56.38
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Current (Min),A,46.62
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Current (Max),A,46.62
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,46.62
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,233.41
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,233.44
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.42
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.62
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.42
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.45
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (Min),A,111.25
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (Max),A,112.25
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.75
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (Min),A,153.88
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (Max),A,154.38
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (Min),A,209.5
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (Max),A,210.25
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.88
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T12:00:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,151.37
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,141.38
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,140.06
