Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.87576
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.77731
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.75781
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,,L3 Current (Min),A,53.25
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,,L3 Current (Max),A,54.12
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.75
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,,L2 Current (Min),A,45.38
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,,L2 Current (Max),A,46.38
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,,L1 Current (Min),A,43.12
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,,L1 Current (Max),A,44.38
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.62
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,1.62
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,19.31
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,4.62
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99164
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.93613
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.9957
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,07,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,07,L3 Current (Min),A,9.75
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,07,L3 Current (Max),A,10.0
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,07,L3 Current (RMS),A,9.75
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,07,L2 Current (Min),A,3.88
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,07,L2 Current (Max),A,4.25
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,07,L2 Current (RMS),A,4.0
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,07,L1 Current (Min),A,11.62
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,07,L1 Current (Max),A,11.62
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,07,L1 Current (RMS),A,11.62
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-13.0
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-2.25
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-5.0
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95688
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99167
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99167
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,06,L3 Current (Min),A,35.38
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,06,L3 Current (Max),A,35.38
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,35.38
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,06,L2 Current (Min),A,59.12
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,06,L2 Current (Max),A,60.0
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,59.5
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,06,L1 Current (Min),A,50.25
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,06,L1 Current (Max),A,50.62
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,50.5
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.06
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.06
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.44
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98135
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9823
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98489
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,25.0
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Current (Min),A,76.75
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Current (Max),A,78.75
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,78.38
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Current (Min),A,70.0
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Current (Max),A,70.25
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,70.12
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Current (Min),A,105.5
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Current (Max),A,105.88
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,105.62
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-63.87
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-102.63
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,0.75
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.17577
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.0645
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.33263
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-0.94
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.94
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.44
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98575
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98795
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98703
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Current (Min),A,47.88
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Current (Max),A,47.88
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,47.88
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Current (Min),A,52.62
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Current (Max),A,53.0
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,52.75
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Current (Min),A,58.12
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Current (Max),A,58.5
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,58.25
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,232.88
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,232.88
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.88
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.91
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.0
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.17
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.25
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (Min),A,123.75
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (Max),A,126.12
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.12
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (Min),A,151.25
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (Max),A,152.5
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.75
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (Min),A,192.12
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (Max),A,193.38
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.75
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T11:50:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,151.81
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,142.75
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,95.56
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.87756
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.79019
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.10295
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.0
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,,L3 Current (Min),A,55.0
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,,L3 Current (Max),A,58.0
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.62
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,,L2 Current (Min),A,54.25
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,,L2 Current (Max),A,54.88
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.38
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,,L1 Current (Min),A,30.12
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,,L1 Current (Max),A,30.25
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.12
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,0.38
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,22.0
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,15.57
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99423
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.91278
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94766
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,07,L3 Current (Min),A,9.38
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,07,L3 Current (Max),A,9.62
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,07,L3 Current (RMS),A,9.5
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,07,L2 Current (Min),A,4.25
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,07,L2 Current (Max),A,4.62
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,07,L2 Current (RMS),A,4.38
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,07,L1 Current (Min),A,2.75
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,07,L1 Current (Max),A,2.88
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,07,L1 Current (RMS),A,2.75
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-12.31
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.5
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-3.5
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96405
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99072
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99521
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,06,L3 Current (Min),A,35.88
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,06,L3 Current (Max),A,36.5
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,36.12
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,06,L2 Current (Min),A,58.88
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,06,L2 Current (Max),A,59.62
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,59.38
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,06,L1 Current (Min),A,63.88
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,06,L1 Current (Max),A,64.88
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,64.25
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.12
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.5
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.62
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98322
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.983
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98889
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,29.0
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Current (Min),A,82.75
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Current (Max),A,83.0
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,82.88
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Current (Min),A,79.75
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Current (Max),A,81.0
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,80.25
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Current (Min),A,123.88
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Current (Max),A,124.12
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,124.0
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-69.62
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-105.81
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-36.44
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.23998
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.08107
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.32915
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.12
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.31
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.63
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99051
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99448
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98306
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Current (Min),A,68.0
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Current (Max),A,68.25
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,68.12
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Current (Min),A,66.0
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Current (Max),A,66.62
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,66.5
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Current (Min),A,42.38
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Current (Max),A,42.5
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.38
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,232.62
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,232.67
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.64
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.72
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.8
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.59
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.69
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (Min),A,145.88
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (Max),A,148.75
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (Min),A,167.12
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (Max),A,170.0
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (Min),A,229.38
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (Max),A,230.25
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T11:40:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,151.75
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,148.69
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,137.81
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.87387
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.84546
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.72985
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,,L3 Current (Min),A,52.0
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,,L3 Current (Max),A,53.5
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.38
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,,L2 Current (Min),A,52.62
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,,L2 Current (Max),A,54.25
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.25
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,,L1 Current (Min),A,39.62
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,,L1 Current (Max),A,40.38
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,10.69
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,22.94
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,14.69
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.9747
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.91232
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.93481
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,07,L3 Current (Min),A,10.12
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,07,L3 Current (Max),A,10.38
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,07,L3 Current (RMS),A,10.25
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,07,L2 Current (Min),A,3.75
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,07,L2 Current (Max),A,3.88
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,07,L2 Current (RMS),A,3.88
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,07,L1 Current (Min),A,2.88
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,07,L1 Current (Max),A,3.0
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,07,L1 Current (RMS),A,2.88
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-16.19
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.0
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.63
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.93967
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98328
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98624
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,06,L3 Current (Min),A,28.12
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,06,L3 Current (Max),A,28.38
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,28.25
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,06,L2 Current (Min),A,46.88
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,06,L2 Current (Max),A,47.5
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,47.12
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,06,L1 Current (Min),A,50.0
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,06,L1 Current (Max),A,50.5
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,50.38
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.12
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.0
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.94
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98611
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98959
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9863
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,28.0
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Current (Min),A,92.5
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Current (Max),A,92.88
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,92.62
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Current (Min),A,92.38
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Current (Max),A,92.38
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,92.38
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Current (Min),A,116.5
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Current (Max),A,116.88
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,116.62
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-42.19
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-87.94
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,3.56
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.22399
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.04381
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.34093
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-0.69
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.62
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.69
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98563
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99384
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97986
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Current (Min),A,55.12
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Current (Max),A,55.25
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,55.25
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Current (Min),A,70.0
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Current (Max),A,70.62
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,70.38
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Current (Min),A,43.38
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Current (Max),A,43.75
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,43.62
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,232.86
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,232.92
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.89
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.72
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.83
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.94
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.98
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
