Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (Min),A,140.38
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (Max),A,141.75
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.25
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (Min),A,168.5
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (Max),A,170.25
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.62
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (Min),A,183.38
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (Max),A,183.62
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.62
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T11:30:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,143.62
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,135.81
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,137.13
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,9.0
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.80371
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.72055
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.72323
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,,L3 Current (Min),A,54.0
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,,L3 Current (Max),A,54.62
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.38
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,,L2 Current (Min),A,52.62
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,,L2 Current (Max),A,54.0
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.25
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,,L1 Current (Min),A,33.25
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,,L1 Current (Max),A,34.25
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.88
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-6.87
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,16.13
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-1.94
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98285
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.9154
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.93933
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,07,L3 Current (Min),A,8.12
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,07,L3 Current (Max),A,8.38
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,07,L3 Current (RMS),A,8.25
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,07,L2 Current (Min),A,2.5
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,07,L2 Current (Max),A,2.75
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,07,L2 Current (RMS),A,2.62
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,07,L1 Current (Min),A,2.38
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,07,L1 Current (Max),A,2.5
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,07,L1 Current (RMS),A,2.38
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-13.56
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.88
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.63
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94531
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98499
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98306
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,06,L3 Current (Min),A,31.12
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,06,L3 Current (Max),A,32.12
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,31.62
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,06,L2 Current (Min),A,46.62
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,06,L2 Current (Max),A,47.38
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,46.88
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,06,L1 Current (Min),A,44.62
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,06,L1 Current (Max),A,45.0
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,44.88
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.19
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.44
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.62
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99121
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99457
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98303
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,28.0
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Current (Min),A,113.38
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Current (Max),A,114.0
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,113.62
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Current (Min),A,116.62
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Current (Max),A,122.38
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,119.0
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Current (Min),A,97.88
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Current (Max),A,98.88
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,98.25
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-32.19
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-69.06
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-34.69
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.30697
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.09776
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.17971
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.69
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.06
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.25
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98639
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99326
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9613
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Current (Min),A,59.12
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Current (Max),A,59.5
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,59.38
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Current (Min),A,65.75
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Current (Max),A,66.12
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,65.88
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Current (Min),A,33.5
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Current (Max),A,33.75
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.62
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,231.92
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,231.97
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.95
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.06
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.16
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.89
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.94
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (Min),A,169.38
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (Max),A,169.88
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.62
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (Min),A,196.62
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (Max),A,200.12
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.12
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (Min),A,153.62
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (Max),A,153.75
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.75
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T11:20:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,149.81
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,141.94
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,136.87
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.86032
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.78073
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.71518
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,,L3 Current (Min),A,53.5
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,,L3 Current (Max),A,54.38
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.88
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,,L2 Current (Min),A,45.5
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,,L2 Current (Max),A,46.0
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.75
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,,L1 Current (Min),A,35.38
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,,L1 Current (Max),A,36.0
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,6.44
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,30.87
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-3.69
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99057
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.8536
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.93478
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,07,L3 Current (Min),A,17.0
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,07,L3 Current (Max),A,17.0
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,07,L3 Current (RMS),A,17.0
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,07,L2 Current (Min),A,4.5
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,07,L2 Current (Max),A,4.75
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,07,L2 Current (RMS),A,4.62
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,07,L1 Current (Min),A,2.0
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,07,L1 Current (Max),A,2.12
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,07,L1 Current (RMS),A,2.12
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-35.87
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.44
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-16.44
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.73761
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98102
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93884
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,06,L3 Current (Min),A,13.62
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,06,L3 Current (Max),A,13.75
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,13.75
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,06,L2 Current (Min),A,37.88
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,06,L2 Current (Max),A,38.88
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,38.25
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,06,L1 Current (Min),A,25.0
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,06,L1 Current (Max),A,25.12
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,25.12
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.62
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.56
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.12
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9809
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98138
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97006
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Current (Min),A,80.88
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Current (Max),A,81.5
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,81.25
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Current (Min),A,69.12
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Current (Max),A,69.5
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,69.25
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Current (Min),A,63.12
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Current (Max),A,63.25
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,63.12
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-45.69
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-81.81
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.19
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.27742
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.07732
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.47466
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,1.88
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.19
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.25
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99158
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98007
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99179
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Current (Min),A,59.88
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Current (Max),A,65.0
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,62.88
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Current (Min),A,37.25
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Current (Max),A,37.62
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.38
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Current (Min),A,64.88
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Current (Max),A,65.5
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,65.12
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,231.5
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,231.55
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.52
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.78
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.86
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.33
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.47
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (Min),A,125.5
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (Max),A,129.88
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.88
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (Min),A,115.25
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (Max),A,116.12
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.62
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (Min),A,129.25
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (Max),A,129.88
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T11:10:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,152.87
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,138.69
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,139.25
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.88714
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.74908
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.74069
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,,L3 Current (Min),A,54.5
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,,L3 Current (Max),A,54.88
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.62
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,,L2 Current (Min),A,46.38
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,,L2 Current (Max),A,47.12
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.88
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,,L1 Current (Min),A,30.75
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,,L1 Current (Max),A,31.38
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.12
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-4.25
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,20.94
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,15.19
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99438
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.9017
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.9314
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,07,L3 Current (Min),A,16.38
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,07,L3 Current (Max),A,16.38
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,07,L3 Current (RMS),A,16.38
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,07,L2 Current (Min),A,3.38
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,07,L2 Current (Max),A,3.75
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,07,L2 Current (RMS),A,3.5
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,07,L1 Current (Min),A,3.0
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,07,L1 Current (Max),A,3.12
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,07,L1 Current (RMS),A,3.0
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-17.25
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-2.0
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.37
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.92004
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98837
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95782
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,06,L3 Current (Min),A,24.62
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,06,L3 Current (Max),A,24.62
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,24.62
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,06,L2 Current (Min),A,42.25
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,06,L2 Current (Max),A,43.0
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,42.75
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,06,L1 Current (Min),A,26.62
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,06,L1 Current (Max),A,27.5
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,27.12
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,0.44
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-0.56
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.19
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98987
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99411
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96555
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,25.0
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,25.0
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Current (Min),A,107.62
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Current (Max),A,108.5
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,107.75
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Current (Min),A,103.0
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Current (Max),A,103.38
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,103.12
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Current (Min),A,61.25
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Current (Max),A,62.38
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,61.75
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-16.94
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-92.18
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-28.75
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.393
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.13082
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.32601
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,1.62
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,0.19
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.0
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99417
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98682
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98209
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Current (Min),A,74.88
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Current (Max),A,75.75
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,75.25
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Current (Min),A,40.38
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Current (Max),A,41.25
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.5
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Current (Min),A,36.5
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Current (Max),A,36.62
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.5
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,231.11
