Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,231.12
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.11
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.53
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.56
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.75
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.8
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (Min),A,175.5
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (Max),A,177.62
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (Min),A,157.38
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (Max),A,159.25
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.88
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (Min),A,105.0
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (Max),A,106.38
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.75
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T11:00:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,152.81
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,142.25
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,141.94
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.88446
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.78872
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.77288
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-13.0
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,,L3 Current (Min),A,60.0
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,,L3 Current (Max),A,62.5
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,61.25
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,,L2 Current (Min),A,53.75
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,,L2 Current (Max),A,56.5
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.88
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,,L1 Current (Min),A,39.0
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,,L1 Current (Max),A,41.75
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.25
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,6.37
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,4.0
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,11.25
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98746
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99283
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94821
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,07,L3 Current (Min),A,11.12
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,07,L3 Current (Max),A,11.25
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,07,L3 Current (RMS),A,11.12
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,07,L2 Current (Min),A,8.62
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,07,L2 Current (Max),A,8.88
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,07,L2 Current (RMS),A,8.75
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,07,L1 Current (Min),A,3.12
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,07,L1 Current (Max),A,3.12
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,07,L1 Current (RMS),A,3.12
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-14.31
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.88
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-5.94
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.84949
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98761
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98538
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,06,L3 Current (Min),A,14.0
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,06,L3 Current (Max),A,20.38
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,15.38
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,06,L2 Current (Min),A,40.88
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,06,L2 Current (Max),A,41.5
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,41.25
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,06,L1 Current (Min),A,37.88
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,06,L1 Current (Max),A,38.38
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,38.12
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.94
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.0
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.38
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98337
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99164
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98791
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Current (Min),A,79.25
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Current (Max),A,79.88
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,79.75
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Current (Min),A,96.88
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Current (Max),A,97.0
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,97.0
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Current (Min),A,102.5
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Current (Max),A,102.75
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,102.62
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-54.63
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-99.88
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-36.69
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.24797
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.02242
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.26122
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-0.81
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.13
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.44
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99655
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97678
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98117
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Current (Min),A,101.75
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Current (Max),A,102.38
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,102.12
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Current (Min),A,43.12
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Current (Max),A,43.12
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,43.12
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Current (Min),A,42.0
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Current (Max),A,42.25
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.12
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,230.89
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,230.98
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.94
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.53
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.61
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.75
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.8
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (Min),A,152.0
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (Max),A,160.38
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.62
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (Min),A,148.62
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (Max),A,149.75
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.12
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (Min),A,155.25
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (Max),A,156.38
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.88
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T10:50:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,150.69
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,146.38
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,135.31
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.86728
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.82815
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.69763
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-12.0
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,,L3 Current (Min),A,56.12
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,,L3 Current (Max),A,56.5
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.25
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,,L2 Current (Min),A,58.0
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,,L2 Current (Max),A,58.12
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.12
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,,L1 Current (Min),A,30.38
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,,L1 Current (Max),A,30.5
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,9.31
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,6.19
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,6.25
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.97769
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.96088
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.98184
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,07,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,07,L3 Current (Min),A,11.5
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,07,L3 Current (Max),A,12.25
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,07,L3 Current (RMS),A,11.88
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,07,L2 Current (Min),A,3.5
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,07,L2 Current (Max),A,3.62
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,07,L2 Current (RMS),A,3.5
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,07,L1 Current (Min),A,16.38
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,07,L1 Current (Max),A,16.38
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,07,L1 Current (RMS),A,16.38
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-12.19
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-1.56
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-3.94
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96075
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98569
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9791
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,06,L3 Current (Min),A,31.88
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,06,L3 Current (Max),A,31.88
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,31.88
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,06,L2 Current (Min),A,35.75
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,06,L2 Current (Max),A,36.25
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,36.0
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,06,L1 Current (Min),A,26.38
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,06,L1 Current (Max),A,26.5
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,26.38
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,1.19
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-0.62
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.56
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99133
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99716
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95483
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,25.0
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,33.0
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Current (Min),A,109.0
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Current (Max),A,109.62
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,109.25
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Current (Min),A,138.12
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Current (Max),A,138.38
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,138.25
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Current (Min),A,52.5
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Current (Max),A,52.5
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,52.5
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.63
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-64.13
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-28.88
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.41506
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.21312
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.39303
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.06
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.25
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-1.62
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97385
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96991
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98828
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Current (Min),A,49.75
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Current (Max),A,50.12
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,49.88
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Current (Min),A,42.25
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Current (Max),A,42.25
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.25
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Current (Min),A,46.88
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Current (Max),A,47.0
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,46.88
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,231.09
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,231.14
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.11
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.56
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.59
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.7
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.72
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (Min),A,154.75
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (Max),A,155.62
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.25
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (Min),A,173.0
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (Max),A,173.5
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.25
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (Min),A,121.88
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (Max),A,122.12
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T10:40:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,147.19
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,148.5
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,138.0
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.83749
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.84814
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.73666
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-13.0
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,,L3 Current (Min),A,55.38
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,,L3 Current (Max),A,56.0
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.62
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,,L2 Current (Min),A,61.88
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,,L2 Current (Max),A,63.62
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,62.5
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,,L1 Current (Min),A,51.62
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,,L1 Current (Max),A,52.12
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.88
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,19.31
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,14.75
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,21.0
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.93503
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.94122
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.90002
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,07,L3 Current (Min),A,10.88
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,07,L3 Current (Max),A,11.25
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,07,L3 Current (RMS),A,11.12
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,07,L2 Current (Min),A,3.5
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,07,L2 Current (Max),A,3.75
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,07,L2 Current (RMS),A,3.62
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,07,L1 Current (Min),A,2.5
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,07,L1 Current (Max),A,3.0
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,07,L1 Current (RMS),A,2.88
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-19.75
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,0.56
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.31
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.90423
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9866
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98428
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,06,L3 Current (Min),A,20.38
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,06,L3 Current (Max),A,20.5
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,20.38
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,06,L2 Current (Min),A,38.62
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,06,L2 Current (Max),A,39.12
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,38.75
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,06,L1 Current (Min),A,45.62
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,06,L1 Current (Max),A,46.0
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,45.88
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.0
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.81
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.5
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98825
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98706
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99255
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,29.0
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Current (Min),A,92.25
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Current (Max),A,92.75
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,92.38
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Current (Min),A,102.25
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Current (Max),A,102.25
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,102.25
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Current (Min),A,121.62
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Current (Max),A,121.75
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,121.62
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-48.62
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-90.69
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.25
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.35058
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.06557
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.41476
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.56
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.31
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.31
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98666
