Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97256
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.987
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Current (Min),A,65.62
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Current (Max),A,66.12
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,66.0
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Current (Min),A,47.5
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Current (Max),A,47.88
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,47.62
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Current (Min),A,57.25
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Current (Max),A,57.62
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,57.5
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,231.11
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,231.16
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.12
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.81
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.88
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.38
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.41
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (Min),A,143.12
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (Max),A,143.38
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.38
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (Min),A,139.5
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (Max),A,141.38
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.12
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (Min),A,190.38
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (Max),A,190.88
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.62
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T10:30:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,141.81
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,144.12
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,133.44
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.77734
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.80392
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.67813
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,,L3 Current (Min),A,46.38
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,,L3 Current (Max),A,47.12
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.75
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,,L2 Current (Min),A,50.25
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,,L2 Current (Max),A,50.75
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.5
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,,L1 Current (Min),A,41.0
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,,L1 Current (Max),A,41.12
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-1.06
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,15.69
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,17.75
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99164
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.94574
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.91388
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,07,L3 Current (Min),A,8.88
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,07,L3 Current (Max),A,9.0
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,07,L3 Current (RMS),A,8.88
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,07,L2 Current (Min),A,4.38
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,07,L2 Current (Max),A,4.38
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,07,L2 Current (RMS),A,4.38
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,07,L1 Current (Min),A,1.88
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,07,L1 Current (Max),A,1.88
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,07,L1 Current (RMS),A,1.88
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-11.31
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.32
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,0.56
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9697
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9884
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99451
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,06,L3 Current (Min),A,38.5
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,06,L3 Current (Max),A,38.75
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,38.62
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,06,L2 Current (Min),A,46.75
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,06,L2 Current (Max),A,47.5
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,47.12
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,06,L1 Current (Min),A,49.62
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,06,L1 Current (Max),A,50.12
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,49.88
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.0
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.38
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.81
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98892
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99643
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99347
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,35.0
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,32.0
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Current (Min),A,103.62
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Current (Max),A,103.88
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,103.75
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Current (Min),A,145.88
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Current (Max),A,146.0
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,146.0
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Current (Min),A,136.38
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Current (Max),A,136.5
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,136.38
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-45.94
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-88.25
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.75
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.3301
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.00752
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.33532
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.75
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.25
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.0
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98019
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95361
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98984
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Current (Min),A,52.5
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Current (Max),A,52.75
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,52.62
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Current (Min),A,37.88
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Current (Max),A,38.12
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,38.0
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Current (Min),A,54.88
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Current (Max),A,55.0
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,54.88
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,231.88
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,231.89
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.89
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.88
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.89
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.38
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.41
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (Min),A,166.75
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (Max),A,168.0
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.38
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (Min),A,193.88
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (Max),A,194.62
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.25
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (Min),A,216.25
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (Max),A,216.38
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.38
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T10:20:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,151.19
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,148.25
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,126.69
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.87124
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.84622
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.60186
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-12.0
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-13.0
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,,L3 Current (Min),A,57.88
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,,L3 Current (Max),A,59.88
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.0
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,,L2 Current (Min),A,63.0
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,,L2 Current (Max),A,64.88
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,63.75
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,,L1 Current (Min),A,37.0
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,,L1 Current (Max),A,38.25
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,0.06
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,16.56
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-0.44
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99658
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.89435
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.99817
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,07,L1 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,07,L3 Current (Min),A,8.62
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,07,L3 Current (Max),A,8.75
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,07,L3 Current (RMS),A,8.62
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,07,L2 Current (Min),A,2.5
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,07,L2 Current (Max),A,2.75
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,07,L2 Current (RMS),A,2.62
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,07,L1 Current (Min),A,8.62
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,07,L1 Current (Max),A,8.62
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,07,L1 Current (RMS),A,8.62
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-11.25
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-2.12
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-9.81
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96921
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99619
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97864
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,06,L3 Current (Min),A,40.62
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,06,L3 Current (Max),A,41.88
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,41.25
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,06,L2 Current (Min),A,75.88
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,06,L2 Current (Max),A,76.88
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,76.38
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,06,L1 Current (Min),A,41.25
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,06,L1 Current (Max),A,41.88
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,41.5
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.94
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.25
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.94
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98737
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99387
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98242
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,28.0
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Current (Min),A,94.88
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Current (Max),A,95.0
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,95.0
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Current (Min),A,118.12
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Current (Max),A,120.5
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,118.75
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Current (Min),A,92.0
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Current (Max),A,92.38
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,92.12
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-55.37
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-87.5
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.19
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.2589
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.01033
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.30712
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.37
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.19
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.75
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97479
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97916
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98944
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Current (Min),A,49.75
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Current (Max),A,52.75
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,50.88
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Current (Min),A,40.25
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Current (Max),A,40.75
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.38
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Current (Min),A,65.25
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Current (Max),A,65.38
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,65.38
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,231.5
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,231.53
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.52
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.08
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.16
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.22
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.3
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (Min),A,143.25
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (Max),A,144.25
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.12
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (Min),A,184.38
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (Max),A,186.38
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.25
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (Min),A,184.0
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (Max),A,185.25
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.62
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T10:10:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,150.75
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,146.19
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,126.25
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.86804
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.82751
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.57607
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-12.0
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-12.0
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,,L3 Current (Min),A,60.12
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,,L3 Current (Max),A,60.38
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.25
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,,L2 Current (Min),A,59.88
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,,L2 Current (Max),A,60.62
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.12
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,,L1 Current (Min),A,35.5
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,,L1 Current (Max),A,36.0
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.75
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,12.69
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,12.75
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,2.69
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.97336
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.87375
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.93674
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,07,L3 Current (Min),A,10.12
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,07,L3 Current (Max),A,10.25
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,07,L3 Current (RMS),A,10.12
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,07,L2 Current (Min),A,4.0
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,07,L2 Current (Max),A,4.38
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,07,L2 Current (RMS),A,4.12
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,07,L1 Current (Min),A,1.75
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,07,L1 Current (Max),A,1.88
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,07,L1 Current (RMS),A,1.75
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-13.69
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,0.75
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-3.5
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95325
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99649
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99628
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,06,L3 Current (Min),A,29.12
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,06,L3 Current (Max),A,29.5
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,29.38
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,06,L2 Current (Min),A,74.88
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,06,L2 Current (Max),A,75.75
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,75.25
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,06,L1 Current (Min),A,67.88
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,06,L1 Current (Max),A,74.62
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,72.88
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.31
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.69
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.87
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98224
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99066
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97342
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Current (Min),A,83.25
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Current (Max),A,86.62
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,85.88
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Current (Min),A,94.38
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Current (Max),A,94.62
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,94.5
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Current (Min),A,71.38
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Current (Max),A,75.0
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,74.0
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-30.75
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-94.31
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.0
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.27031
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.05061
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.52184
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
