Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.0
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.75
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.0
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98816
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97144
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99054
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Current (Min),A,65.38
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Current (Max),A,65.75
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,65.62
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Current (Min),A,49.25
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Current (Max),A,49.5
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,49.38
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Current (Min),A,65.38
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Current (Max),A,65.5
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,65.5
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,231.77
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,231.81
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.78
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.64
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.7
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.39
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.55
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (Min),A,136.12
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (Max),A,139.62
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.62
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (Min),A,173.38
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (Max),A,174.0
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.75
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (Min),A,185.88
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (Max),A,195.75
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.25
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T10:00:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,149.31
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,144.38
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,111.63
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.85129
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.80493
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.35607
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.0
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,,L3 Current (Min),A,49.25
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,,L3 Current (Max),A,50.88
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.88
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,,L2 Current (Min),A,49.5
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,,L2 Current (Max),A,50.25
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.88
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,,L1 Current (Min),A,28.38
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,,L1 Current (Max),A,28.62
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,9.94
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,0.5
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,6.75
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.9714
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99573
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94205
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,07,L3 Current (Min),A,10.12
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,07,L3 Current (Max),A,10.38
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,07,L3 Current (RMS),A,10.25
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,07,L2 Current (Min),A,10.12
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,07,L2 Current (Max),A,10.5
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,07,L2 Current (RMS),A,10.38
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,07,L1 Current (Min),A,1.62
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,07,L1 Current (Max),A,1.62
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,07,L1 Current (RMS),A,1.62
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-33.56
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-1.25
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-15.19
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.7929
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99377
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94934
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,06,L3 Current (Min),A,15.0
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,06,L3 Current (Max),A,22.62
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,16.62
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,06,L2 Current (Min),A,56.0
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,06,L2 Current (Max),A,57.0
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,56.62
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,06,L1 Current (Min),A,26.75
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,06,L1 Current (Max),A,27.0
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,26.88
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.38
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.25
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.75
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98389
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98822
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97647
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Current (Min),A,80.0
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Current (Max),A,81.88
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,81.25
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Current (Min),A,76.25
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Current (Max),A,76.62
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,76.5
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Current (Min),A,92.0
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Current (Max),A,93.25
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,92.38
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-37.0
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-99.82
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-1.75
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.28783
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.12789
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.52746
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.62
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.0
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.94
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98981
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93887
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99295
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Current (Min),A,65.38
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Current (Max),A,66.62
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,66.0
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Current (Min),A,35.5
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Current (Max),A,35.5
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.5
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Current (Min),A,68.75
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Current (Max),A,69.0
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,68.88
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,232.12
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,232.22
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.19
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.27
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.31
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.28
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.34
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (Min),A,129.0
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (Max),A,135.25
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (Min),A,138.25
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (Max),A,138.75
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (Min),A,177.62
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (Max),A,178.62
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.12
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T09:50:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,147.82
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,136.69
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,148.25
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.83911
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.71688
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.84686
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-12.0
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,,L3 Current (Min),A,60.88
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,,L3 Current (Max),A,61.38
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,61.12
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,,L2 Current (Min),A,40.5
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,,L2 Current (Max),A,42.25
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.25
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,,L1 Current (Min),A,44.12
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,,L1 Current (Max),A,44.25
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.25
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,6.94
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,3.19
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,22.44
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98807
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99512
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.89712
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,07,L3 Current (Min),A,16.25
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,07,L3 Current (Max),A,16.5
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,07,L3 Current (RMS),A,16.38
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,07,L2 Current (Min),A,12.75
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,07,L2 Current (Max),A,13.25
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,07,L2 Current (RMS),A,13.12
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,07,L1 Current (Min),A,2.12
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,07,L1 Current (Max),A,2.12
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,07,L1 Current (RMS),A,2.12
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-23.56
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-9.13
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-23.5
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.8804
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97461
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.88254
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,06,L3 Current (Min),A,21.38
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,06,L3 Current (Max),A,21.62
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,21.5
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,06,L2 Current (Min),A,44.12
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,06,L2 Current (Max),A,44.88
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,44.38
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,06,L1 Current (Min),A,17.62
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,06,L1 Current (Max),A,18.0
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,18.0
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.38
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.25
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.19
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98428
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98251
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98373
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Current (Min),A,86.25
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Current (Max),A,86.62
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,86.38
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Current (Min),A,69.5
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Current (Max),A,70.38
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,69.75
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Current (Min),A,96.88
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Current (Max),A,97.12
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,96.88
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-64.19
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-96.88
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,10.87
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.18108
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.05495
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.44829
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.44
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.94
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.94
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98041
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.966
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99396
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Current (Min),A,42.38
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Current (Max),A,42.38
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.38
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Current (Min),A,41.62
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Current (Max),A,41.75
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,41.62
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Current (Min),A,73.25
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Current (Max),A,74.75
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,74.12
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,231.89
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,231.92
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.91
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.38
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.22
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.27
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (Min),A,115.0
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (Max),A,116.0
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.38
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (Min),A,138.0
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (Max),A,140.38
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.12
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (Min),A,151.25
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (Max),A,152.75
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.12
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T09:40:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,134.94
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,138.5
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,143.69
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.7091
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.73562
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.79001
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,,L3 Current (Min),A,44.88
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,,L3 Current (Max),A,45.25
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.12
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,,L2 Current (Min),A,36.0
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,,L2 Current (Max),A,37.0
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.62
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,,L1 Current (Min),A,39.5
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,,L1 Current (Max),A,40.25
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.75
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,4.38
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,8.43
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,22.0
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99268
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.94229
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.90365
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,07,L3 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,07,L3 Current (Min),A,24.12
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,07,L3 Current (Max),A,24.62
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,07,L3 Current (RMS),A,24.38
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,07,L2 Current (Min),A,3.25
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,07,L2 Current (Max),A,3.38
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,07,L2 Current (RMS),A,3.25
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,07,L1 Current (Min),A,2.12
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,07,L1 Current (Max),A,2.12
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,07,L1 Current (RMS),A,2.12
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-20.12
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-8.19
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-20.31
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.90365
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97772
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.90784
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,06,L3 Current (Min),A,22.25
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,06,L3 Current (Max),A,22.5
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,22.38
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,06,L2 Current (Min),A,40.25
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,06,L2 Current (Max),A,40.88
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,40.5
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,06,L1 Current (Min),A,18.88
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,06,L1 Current (Max),A,19.5
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,19.25
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-0.31
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.13
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.75
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98746
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98001
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98148
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Current (Min),A,77.75
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Current (Max),A,78.12
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,77.88
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Current (Min),A,70.38
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Current (Max),A,77.0
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,73.12
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Current (Min),A,87.25
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Current (Max),A,87.75
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,87.5
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-46.38
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-81.44
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
