Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-23.0
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.25405
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.02226
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.37407
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.63
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.81
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.5
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98129
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9808
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98575
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Current (Min),A,50.5
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Current (Max),A,50.75
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.62
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Current (Min),A,47.5
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Current (Max),A,55.62
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,54.0
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Current (Min),A,51.75
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Current (Max),A,51.88
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,51.75
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,231.61
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,231.64
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.62
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.94
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.02
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.19
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.2
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (Min),A,143.62
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (Max),A,144.38
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.75
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (Min),A,134.62
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (Max),A,149.25
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (Min),A,127.88
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (Max),A,128.75
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.38
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T09:30:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,147.69
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,133.44
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,142.56
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.83801
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.66821
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.77624
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,,L3 Current (Min),A,50.25
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,,L3 Current (Max),A,51.62
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.75
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,,L2 Current (Min),A,33.88
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,,L2 Current (Max),A,34.88
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.38
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,,L1 Current (Min),A,33.0
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,,L1 Current (Max),A,33.88
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.38
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-3.75
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,16.94
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,30.37
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99191
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.91885
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.8464
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,07,L3 Current (Min),A,8.0
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,07,L3 Current (Max),A,8.12
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,07,L3 Current (RMS),A,8.12
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,07,L2 Current (Min),A,3.38
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,07,L2 Current (Max),A,3.75
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,07,L2 Current (RMS),A,3.5
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,07,L1 Current (Min),A,2.62
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,07,L1 Current (Max),A,2.75
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,07,L1 Current (RMS),A,2.62
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-19.75
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.87
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-17.94
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.90307
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97537
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.91934
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,06,L3 Current (Min),A,22.88
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,06,L3 Current (Max),A,23.12
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,22.88
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,06,L2 Current (Min),A,35.62
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,06,L2 Current (Max),A,36.12
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,36.0
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,06,L1 Current (Min),A,17.0
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,06,L1 Current (Max),A,17.38
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,17.12
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,0.75
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.06
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.31
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99591
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99304
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98489
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,30.0
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Current (Min),A,130.0
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Current (Max),A,130.5
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,130.12
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Current (Min),A,97.12
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Current (Max),A,98.62
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,97.88
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Current (Min),A,97.0
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Current (Max),A,97.0
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,97.0
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-47.06
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-103.63
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.25
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.25075
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.05129
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.22774
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.69
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.13
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.0
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97992
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96905
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97531
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Current (Min),A,55.38
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Current (Max),A,63.38
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,57.62
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Current (Min),A,42.5
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Current (Max),A,42.75
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.62
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Current (Min),A,38.62
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Current (Max),A,38.88
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.75
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,231.45
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,231.48
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.47
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.0
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.06
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.41
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.47
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (Min),A,173.38
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (Max),A,181.0
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (Min),A,156.25
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (Max),A,158.0
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.12
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (Min),A,128.12
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (Max),A,129.38
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.75
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T09:20:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,144.62
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,147.32
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,150.94
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.80966
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.83551
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.86883
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,,L3 Current (Min),A,55.12
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,,L3 Current (Max),A,55.38
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.25
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,,L2 Current (Min),A,52.38
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,,L2 Current (Max),A,53.62
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.0
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,,L1 Current (Min),A,52.5
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,,L1 Current (Max),A,52.62
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.62
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-1.81
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,19.19
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,10.5
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99081
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.89526
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94699
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,07,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,07,L3 Current (Min),A,8.25
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,07,L3 Current (Max),A,8.38
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,07,L3 Current (RMS),A,8.38
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,07,L2 Current (Min),A,4.0
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,07,L2 Current (Max),A,4.25
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,07,L2 Current (RMS),A,4.0
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,07,L1 Current (Min),A,2.5
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,07,L1 Current (Max),A,2.5
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,07,L1 Current (RMS),A,2.5
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-10.69
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-13.44
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.87
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97525
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95566
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97528
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,06,L3 Current (Min),A,42.5
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,06,L3 Current (Max),A,42.75
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,42.62
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,06,L2 Current (Min),A,36.75
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,06,L2 Current (Max),A,37.38
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,37.12
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,06,L1 Current (Min),A,37.0
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,06,L1 Current (Max),A,37.38
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,37.25
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,2.06
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.75
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.81
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99442
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97986
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98749
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,29.0
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,25.0
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Current (Min),A,127.12
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Current (Max),A,128.25
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,127.88
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Current (Min),A,66.5
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Current (Max),A,66.75
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,66.62
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Current (Min),A,103.38
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Current (Max),A,106.38
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,104.0
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-50.69
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-105.94
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.31
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.36287
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.09773
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.38225
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.25
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.75
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.88
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9877
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93027
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98199
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Current (Min),A,63.88
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Current (Max),A,64.88
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,64.38
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Current (Min),A,31.38
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Current (Max),A,31.75
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.5
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Current (Min),A,41.38
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Current (Max),A,41.5
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,41.5
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,231.11
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,231.23
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.16
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.03
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.09
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.48
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.52
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (Min),A,198.25
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (Max),A,200.38
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.75
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (Min),A,94.25
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (Max),A,94.62
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (Min),A,138.88
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (Max),A,142.0
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T09:10:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,147.62
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,139.88
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,153.87
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.83917
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.75378
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.88754
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,,L3 Current (Min),A,57.5
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,,L3 Current (Max),A,58.12
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,58.0
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,,L2 Current (Min),A,42.0
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,,L2 Current (Max),A,42.25
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.12
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,,L1 Current (Min),A,44.38
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,,L1 Current (Max),A,44.88
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-9.63
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,17.31
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,18.19
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.97205
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.92465
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.9115
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,07,L3 Current (Min),A,7.88
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,07,L3 Current (Max),A,8.0
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,07,L3 Current (RMS),A,8.0
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,07,L2 Current (Min),A,3.75
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,07,L2 Current (Max),A,4.12
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,07,L2 Current (RMS),A,3.88
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,07,L1 Current (Min),A,2.0
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,07,L1 Current (Max),A,2.0
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,07,L1 Current (RMS),A,2.0
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-12.13
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-11.37
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.13
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96435
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96033
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97171
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,06,L3 Current (Min),A,34.12
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,06,L3 Current (Max),A,34.38
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,34.25
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,06,L2 Current (Min),A,32.5
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,06,L2 Current (Max),A,33.5
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,32.88
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,06,L1 Current (Min),A,33.5
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,06,L1 Current (Max),A,33.75
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,33.62
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-1.0
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.88
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.12
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98703
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98691
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98883
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,27.0
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
