Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Current (Min),A,84.5
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Current (Max),A,85.38
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,85.0
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Current (Min),A,91.12
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Current (Max),A,94.5
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,91.88
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Current (Min),A,114.62
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Current (Max),A,115.12
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,114.88
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-45.56
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-91.44
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-26.62
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.28112
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.0454
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.37221
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.94
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.81
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-1.44
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98462
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95743
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98831
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Current (Min),A,59.25
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Current (Max),A,59.38
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,59.25
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Current (Min),A,38.38
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Current (Max),A,38.62
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.5
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Current (Min),A,44.5
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Current (Max),A,50.12
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,45.62
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,231.75
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,231.84
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.8
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.28
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.36
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.81
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.86
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (Min),A,139.0
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (Max),A,139.75
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.38
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (Min),A,133.5
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (Max),A,137.38
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (Min),A,155.12
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (Max),A,160.5
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.25
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T09:00:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,140.56
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,144.0
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,140.62
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.76983
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.80505
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.76818
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,,L3 Current (Min),A,45.0
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,,L3 Current (Max),A,46.62
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.62
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,,L2 Current (Min),A,42.38
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,,L2 Current (Max),A,43.5
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.88
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,,L1 Current (Min),A,38.0
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,,L1 Current (Max),A,38.75
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.38
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-9.87
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,20.56
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-0.75
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.97379
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.92087
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.931
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,07,L3 Current (Min),A,8.62
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,07,L3 Current (Max),A,8.75
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,07,L3 Current (RMS),A,8.62
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,07,L2 Current (Min),A,4.0
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,07,L2 Current (Max),A,4.38
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,07,L2 Current (RMS),A,4.25
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,07,L1 Current (Min),A,1.38
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,07,L1 Current (Max),A,1.5
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,07,L1 Current (RMS),A,1.38
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-17.5
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.31
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-17.63
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.92544
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9834
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.91095
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,06,L3 Current (Min),A,24.0
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,06,L3 Current (Max),A,24.62
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,24.5
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,06,L2 Current (Min),A,38.75
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,06,L2 Current (Max),A,39.62
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,39.0
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,06,L1 Current (Min),A,16.0
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,06,L1 Current (Max),A,16.38
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,16.12
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.38
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.19
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.63
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98953
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98672
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97357
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Current (Min),A,103.0
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Current (Max),A,104.38
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,103.38
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Current (Min),A,92.5
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Current (Max),A,93.25
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,93.0
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Current (Min),A,78.88
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Current (Max),A,79.25
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,79.0
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-58.63
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-84.75
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.81
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.13579
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.01222
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.20949
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.5
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.69
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.19
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95926
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95142
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97546
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Current (Min),A,34.5
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Current (Max),A,35.12
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.62
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Current (Min),A,35.62
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Current (Max),A,36.12
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.0
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Current (Min),A,38.12
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Current (Max),A,38.75
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.38
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,229.58
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,229.59
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.59
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.19
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.23
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.45
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.48
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (Min),A,135.12
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (Max),A,135.38
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.25
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (Min),A,136.5
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (Max),A,137.12
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.88
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (Min),A,104.75
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (Max),A,105.88
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.38
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T08:50:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,135.63
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,145.81
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,140.44
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.71069
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.81707
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.76492
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,,L3 Current (Min),A,46.75
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,,L3 Current (Max),A,47.25
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,,L2 Current (Min),A,45.75
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,,L2 Current (Max),A,47.62
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.75
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,,L1 Current (Min),A,48.5
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,,L1 Current (Max),A,48.88
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.75
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-10.19
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,12.75
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,2.88
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.97647
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.89041
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.93274
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,07,L3 Current (Min),A,8.5
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,07,L3 Current (Max),A,8.75
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,07,L3 Current (RMS),A,8.62
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,07,L2 Current (Min),A,2.5
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,07,L2 Current (Max),A,2.88
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,07,L2 Current (RMS),A,2.62
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,07,L1 Current (Min),A,1.5
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,07,L1 Current (Max),A,1.5
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,07,L1 Current (RMS),A,1.5
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-31.31
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.88
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.19
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.77179
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98734
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97369
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,06,L3 Current (Min),A,14.75
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,06,L3 Current (Max),A,14.88
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,14.75
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,06,L2 Current (Min),A,54.38
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,06,L2 Current (Max),A,55.25
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,54.88
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,06,L1 Current (Min),A,31.5
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,06,L1 Current (Max),A,31.88
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,31.75
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,2.12
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.19
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-10.06
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99057
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99322
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96085
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,27.0
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Current (Min),A,92.38
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Current (Max),A,92.62
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,92.5
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Current (Min),A,111.5
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Current (Max),A,112.25
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,111.75
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Current (Min),A,63.25
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Current (Max),A,63.25
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,63.25
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-18.88
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-64.69
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-1.25
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.18862
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.17049
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.23378
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.25
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.43
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.0
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95962
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98062
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98325
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Current (Min),A,39.88
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Current (Max),A,39.88
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,39.88
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Current (Min),A,51.0
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Current (Max),A,51.12
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,51.12
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Current (Min),A,42.75
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Current (Max),A,43.0
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.88
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,231.02
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,231.06
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.03
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.84
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.91
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.53
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.55
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (Min),A,122.12
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (Max),A,122.75
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.38
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (Min),A,181.62
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (Max),A,182.62
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.88
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (Min),A,101.88
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (Max),A,103.0
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T08:40:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,139.62
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,138.38
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,138.75
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.75662
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.74606
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.73809
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,,L3 Current (Min),A,45.0
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,,L3 Current (Max),A,46.12
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.62
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,,L2 Current (Min),A,42.75
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,,L2 Current (Max),A,44.25
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,,L1 Current (Min),A,40.62
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,,L1 Current (Max),A,41.5
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.12
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-8.25
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,0.88
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,23.88
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98499
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99643
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.88379
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,07,L3 Current (Min),A,7.5
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,07,L3 Current (Max),A,7.62
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,07,L3 Current (RMS),A,7.5
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,07,L2 Current (Min),A,14.0
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,07,L2 Current (Max),A,14.0
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,07,L2 Current (RMS),A,14.0
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,07,L1 Current (Min),A,2.0
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,07,L1 Current (Max),A,2.12
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,07,L1 Current (RMS),A,2.12
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-19.0
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-11.87
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.31
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.88275
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96466
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96622
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,06,L3 Current (Min),A,19.62
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,06,L3 Current (Max),A,20.0
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,19.75
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,06,L2 Current (Min),A,36.0
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,06,L2 Current (Max),A,36.75
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,36.5
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,06,L1 Current (Min),A,31.5
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,06,L1 Current (Max),A,31.88
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,31.62
