Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-1.88
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.44
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.0
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98419
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98178
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97024
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Current (Min),A,74.5
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Current (Max),A,75.75
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,75.38
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Current (Min),A,68.25
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Current (Max),A,68.88
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,68.62
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Current (Min),A,66.5
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Current (Max),A,66.88
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,66.75
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-32.87
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-80.69
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,0.25
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.31014
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.02293
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.35311
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.94
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.94
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.0
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93072
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96295
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99088
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Current (Min),A,29.38
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Current (Max),A,29.5
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.5
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Current (Min),A,41.62
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Current (Max),A,41.62
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.62
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Current (Min),A,58.5
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Current (Max),A,58.62
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,58.5
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,231.47
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,231.48
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.48
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.17
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.2
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.91
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.92
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (Min),A,97.75
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (Max),A,99.0
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.12
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (Min),A,127.12
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (Max),A,128.62
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.88
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (Min),A,128.5
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (Max),A,128.88
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.62
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T08:30:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,145.88
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,141.75
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,137.81
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.81686
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.78064
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.7391
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,,L3 Current (Min),A,51.0
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,,L3 Current (Max),A,52.38
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.75
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,,L2 Current (Min),A,52.12
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,,L2 Current (Max),A,54.25
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.75
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,,L1 Current (Min),A,48.5
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,,L1 Current (Max),A,49.25
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.88
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-8.56
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,15.31
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,19.94
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98386
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.87903
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.90976
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,07,L3 Current (Min),A,7.5
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,07,L3 Current (Max),A,7.62
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,07,L3 Current (RMS),A,7.5
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,07,L2 Current (Min),A,2.62
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,07,L2 Current (Max),A,2.88
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,07,L2 Current (RMS),A,2.75
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,07,L1 Current (Min),A,2.0
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,07,L1 Current (Max),A,2.12
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,07,L1 Current (RMS),A,2.0
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-23.81
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.69
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-27.19
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.83661
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97498
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.83578
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,06,L3 Current (Min),A,15.75
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,06,L3 Current (Max),A,15.88
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,15.88
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,06,L2 Current (Min),A,38.25
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,06,L2 Current (Max),A,39.25
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,38.88
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,06,L1 Current (Min),A,13.38
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,06,L1 Current (Max),A,13.75
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,13.62
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.0
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.81
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.63
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98398
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99469
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95407
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,32.0
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Current (Min),A,82.62
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Current (Max),A,82.75
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,82.62
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Current (Min),A,132.62
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Current (Max),A,132.88
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,132.75
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Current (Min),A,55.25
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Current (Max),A,55.38
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,55.38
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-65.25
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-77.25
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-25.19
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.114
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.14229
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.37407
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.12
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.25
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.88
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96228
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96371
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9855
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Current (Min),A,32.88
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Current (Max),A,33.5
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,33.12
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Current (Min),A,41.62
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Current (Max),A,42.38
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.0
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Current (Min),A,51.62
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Current (Max),A,51.88
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,51.75
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,231.16
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,231.2
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.17
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.23
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.33
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.91
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.0
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (Min),A,97.38
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (Max),A,97.62
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.38
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (Min),A,173.38
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (Max),A,174.5
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.88
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (Min),A,86.0
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (Max),A,86.25
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.12
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T08:20:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,125.0
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,134.56
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,135.37
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.55435
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.67617
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.6911
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.0
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,,L3 Current (Min),A,31.62
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,,L3 Current (Max),A,34.0
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,,L2 Current (Min),A,29.0
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,,L2 Current (Max),A,29.5
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.25
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,,L1 Current (Min),A,34.25
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,,L1 Current (Max),A,35.88
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.25
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-6.81
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,23.56
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,19.0
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98801
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.88669
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.88492
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,07,L3 Current (Min),A,7.5
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,07,L3 Current (Max),A,7.62
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,07,L3 Current (RMS),A,7.5
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,07,L2 Current (Min),A,4.75
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,07,L2 Current (Max),A,5.12
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,07,L2 Current (RMS),A,5.0
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,07,L1 Current (Min),A,1.5
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,07,L1 Current (Max),A,1.62
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,07,L1 Current (RMS),A,1.62
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-23.12
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-10.5
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-16.44
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.83511
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95554
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94238
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,06,L3 Current (Min),A,15.38
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,06,L3 Current (Max),A,15.62
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,15.38
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,06,L2 Current (Min),A,28.25
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,06,L2 Current (Max),A,28.38
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,28.38
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,06,L1 Current (Min),A,21.75
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,06,L1 Current (Max),A,22.12
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,22.0
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.0
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.87
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.5
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98044
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97775
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95489
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Current (Min),A,73.0
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Current (Max),A,73.38
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,73.25
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Current (Min),A,68.12
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Current (Max),A,68.62
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,68.5
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Current (Min),A,58.75
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Current (Max),A,59.0
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,58.88
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-50.0
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-82.63
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.44
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.19905
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.05113
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.27956
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.0
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.81
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.87
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9473
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94601
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97302
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Current (Min),A,30.12
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Current (Max),A,34.75
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.62
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Current (Min),A,34.88
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Current (Max),A,35.38
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.12
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Current (Min),A,35.12
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Current (Max),A,35.38
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.25
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,233.06
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,233.09
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.08
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.75
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.72
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.77
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (Min),A,107.5
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (Max),A,111.0
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (Min),A,115.0
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (Max),A,115.5
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.25
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (Min),A,91.5
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (Max),A,92.62
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.12
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T08:10:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,125.5
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,140.88
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,134.37
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.5874
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.7716
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.69351
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,,L3 Current (Min),A,38.62
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,,L3 Current (Max),A,39.75
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.25
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,,L2 Current (Min),A,49.5
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,,L2 Current (Max),A,51.75
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.25
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,,L1 Current (Min),A,45.62
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,,L1 Current (Max),A,46.12
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.88
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-5.88
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,16.87
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-6.31
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98975
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.93259
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.91815
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,07,L3 Current (Min),A,7.62
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,07,L3 Current (Max),A,7.75
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,07,L3 Current (RMS),A,7.62
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,07,L2 Current (Min),A,3.0
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,07,L2 Current (Max),A,3.38
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,07,L2 Current (RMS),A,3.12
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,07,L1 Current (Min),A,1.38
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,07,L1 Current (Max),A,1.38
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,07,L1 Current (RMS),A,1.38
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-26.75
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.0
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-5.19
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.81213
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99118
