Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99377
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,06,L3 Current (Min),A,14.38
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,06,L3 Current (Max),A,14.5
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,14.38
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,06,L2 Current (Min),A,60.88
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,06,L2 Current (Max),A,61.75
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,61.12
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,06,L1 Current (Min),A,64.5
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,06,L1 Current (Max),A,65.0
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,64.75
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-11.31
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.81
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.75
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96313
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98578
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96747
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Current (Min),A,61.38
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Current (Max),A,61.5
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,61.5
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Current (Min),A,77.12
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Current (Max),A,77.12
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,77.12
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Current (Min),A,63.5
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Current (Max),A,63.5
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,63.5
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-61.37
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-94.38
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.25
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.07881
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.02641
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.41329
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.43
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-25.06
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.06
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97119
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.8623
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98682
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Current (Min),A,39.5
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Current (Max),A,39.75
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,39.5
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Current (Min),A,22.25
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Current (Max),A,22.88
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.5
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Current (Min),A,40.0
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Current (Max),A,51.5
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,49.12
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,232.56
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,232.59
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.58
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.89
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.98
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.92
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.98
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (Min),A,97.88
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (Max),A,99.0
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.75
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (Min),A,123.5
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (Max),A,124.12
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.75
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (Min),A,137.25
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (Max),A,148.62
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.38
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T08:00:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,138.38
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,142.19
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,136.5
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.7344
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.78296
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.71493
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,,L3 Current (Min),A,46.12
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,,L3 Current (Max),A,47.12
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.62
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,,L2 Current (Min),A,55.62
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,,L2 Current (Max),A,57.25
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.62
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,,L1 Current (Min),A,48.12
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,,L1 Current (Max),A,48.38
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.25
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-5.31
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,9.63
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-31.93
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98837
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.91196
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.77035
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,07,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,07,L3 Current (Min),A,7.62
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,07,L3 Current (Max),A,7.75
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,07,L3 Current (RMS),A,7.62
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,07,L2 Current (Min),A,1.75
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,07,L2 Current (Max),A,2.12
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,07,L2 Current (RMS),A,2.0
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,07,L1 Current (Min),A,1.38
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,07,L1 Current (Max),A,1.38
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,07,L1 Current (RMS),A,1.38
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-14.56
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.81
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-44.25
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94113
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99268
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.67303
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,06,L3 Current (Min),A,26.25
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,06,L3 Current (Max),A,26.38
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,26.25
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,06,L2 Current (Min),A,69.62
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,06,L2 Current (Max),A,70.38
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,70.12
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,06,L1 Current (Min),A,10.62
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,06,L1 Current (Max),A,11.0
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,10.88
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-10.81
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.31
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.94
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96304
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9856
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97464
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Current (Min),A,58.38
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Current (Max),A,58.62
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,58.5
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Current (Min),A,82.25
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Current (Max),A,82.62
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,82.38
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Current (Min),A,54.75
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Current (Max),A,55.38
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,55.12
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-52.5
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-85.0
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-22.38
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.14827
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.01067
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.1675
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.31
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.44
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.19
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96289
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93872
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9635
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Current (Min),A,28.0
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Current (Max),A,39.25
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.5
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Current (Min),A,31.25
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Current (Max),A,31.62
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.5
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Current (Min),A,33.25
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Current (Max),A,33.5
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.38
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,230.91
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,231.02
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.95
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.73
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.73
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.31
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.33
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (Min),A,87.12
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (Max),A,97.5
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.38
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (Min),A,141.0
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (Max),A,141.25
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.12
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (Min),A,66.12
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (Max),A,66.88
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.62
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T07:50:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,145.62
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,144.38
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,134.19
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.81842
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.80456
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.69332
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-11.0
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,,L3 Current (Min),A,49.88
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,,L3 Current (Max),A,51.5
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.75
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,,L2 Current (Min),A,55.0
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,,L2 Current (Max),A,56.12
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.75
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,,L1 Current (Min),A,44.75
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,,L1 Current (Max),A,46.12
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.25
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-6.31
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,14.19
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-36.5
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.9859
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.89599
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.74051
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,07,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,07,L3 Current (Min),A,8.0
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,07,L3 Current (Max),A,8.12
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,07,L3 Current (RMS),A,8.12
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,07,L2 Current (Min),A,2.0
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,07,L2 Current (Max),A,2.5
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,07,L2 Current (RMS),A,2.12
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,07,L1 Current (Min),A,1.25
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,07,L1 Current (Max),A,1.25
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,07,L1 Current (RMS),A,1.25
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-25.88
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.75
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-42.38
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.83148
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99396
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.70791
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,06,L3 Current (Min),A,15.62
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,06,L3 Current (Max),A,15.62
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,15.62
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,06,L2 Current (Min),A,69.0
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,06,L2 Current (Max),A,69.75
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,69.5
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,06,L1 Current (Min),A,11.12
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,06,L1 Current (Max),A,11.25
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,11.25
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-11.06
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.31
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.0
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95853
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98474
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98953
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Current (Min),A,51.88
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Current (Max),A,53.38
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,52.5
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Current (Min),A,80.62
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Current (Max),A,80.88
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,80.75
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Current (Min),A,91.5
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Current (Max),A,99.38
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,93.62
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-88.25
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-85.25
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-25.81
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.04039
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.02934
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.38817
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.07
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.13
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.75
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9263
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94061
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94873
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Current (Min),A,24.62
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Current (Max),A,24.75
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.62
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Current (Min),A,30.12
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Current (Max),A,30.75
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.38
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Current (Min),A,29.75
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Current (Max),A,30.38
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.0
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,232.33
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,232.38
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.36
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.25
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.31
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.39
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.44
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (Min),A,60.0
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (Max),A,60.38
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.12
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (Min),A,137.12
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (Max),A,138.5
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.75
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (Min),A,100.5
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (Max),A,107.75
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.75
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T07:40:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,141.12
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,148.12
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,133.0
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.76629
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.83743
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.66955
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,,L3 Current (Min),A,40.38
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,,L3 Current (Max),A,41.5
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,,L2 Current (Min),A,46.5
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,,L2 Current (Max),A,47.25
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.88
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,,L1 Current (Min),A,44.62
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,,L1 Current (Max),A,45.62
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.12
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-8.37
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,6.5
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-38.5
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98093
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.96573
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.71637
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,07,L3 Current (Min),A,7.88
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,07,L3 Current (Max),A,7.88
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,07,L3 Current (RMS),A,7.88
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,07,L2 Current (Min),A,3.0
