Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,07,L2 Current (Max),A,3.0
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,07,L2 Current (RMS),A,3.0
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,07,L1 Current (Min),A,1.38
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,07,L1 Current (Max),A,1.38
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,07,L1 Current (RMS),A,1.38
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-24.31
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.38
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-9.25
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.84533
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99313
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98401
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,06,L3 Current (Min),A,15.75
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,06,L3 Current (Max),A,15.88
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,15.88
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,06,L2 Current (Min),A,63.75
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,06,L2 Current (Max),A,64.25
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,64.0
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,06,L1 Current (Min),A,42.62
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,06,L1 Current (Max),A,42.75
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,42.62
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-14.0
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-13.69
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.5
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.94491
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94339
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97974
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Current (Min),A,49.62
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Current (Max),A,49.62
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,49.62
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Current (Min),A,48.5
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Current (Max),A,48.62
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,48.5
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Current (Min),A,68.75
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Current (Max),A,69.0
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,68.88
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-67.31
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-97.31
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-21.62
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.11852
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.12264
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.29372
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.25
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.5
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.19
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96274
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95132
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98056
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Current (Min),A,37.75
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Current (Max),A,37.75
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,37.75
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Current (Min),A,33.62
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Current (Max),A,33.88
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.75
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Current (Min),A,46.38
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Current (Max),A,46.5
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,46.5
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,231.41
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,231.44
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.42
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.27
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.3
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.3
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.38
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (Min),A,77.75
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (Max),A,78.88
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.38
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (Min),A,108.0
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (Max),A,109.5
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.75
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (Min),A,128.88
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (Max),A,129.25
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T07:30:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,136.94
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,146.56
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,135.07
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.72424
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.83175
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.69839
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,,L3 Current (Min),A,40.12
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,,L3 Current (Max),A,41.0
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,,L2 Current (Min),A,49.0
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,,L2 Current (Max),A,50.12
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.62
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,,L1 Current (Min),A,43.75
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,,L1 Current (Max),A,44.38
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.12
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-7.31
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,18.44
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,7.69
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.9848
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.92804
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.98587
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,07,L1 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,07,L3 Current (Min),A,7.5
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,07,L3 Current (Max),A,7.62
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,07,L3 Current (RMS),A,7.62
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,07,L2 Current (Min),A,3.0
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,07,L2 Current (Max),A,3.38
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,07,L2 Current (RMS),A,3.12
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,07,L1 Current (Min),A,8.62
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,07,L1 Current (Max),A,8.62
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,07,L1 Current (RMS),A,8.62
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-27.62
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.31
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-19.44
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.81646
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99438
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.92316
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,06,L3 Current (Min),A,14.75
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,06,L3 Current (Max),A,15.0
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,14.88
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,06,L2 Current (Min),A,76.75
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,06,L2 Current (Max),A,76.88
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,76.75
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,06,L1 Current (Min),A,17.38
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,06,L1 Current (Max),A,17.75
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,17.5
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-16.07
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.62
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.75
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.93204
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98849
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98526
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,25.0
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,05,L3 Current (Min),A,47.88
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,05,L3 Current (Max),A,48.0
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,47.88
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,05,L2 Current (Min),A,105.25
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,05,L2 Current (Max),A,105.38
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,105.25
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,05,L1 Current (Min),A,87.25
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,05,L1 Current (Max),A,87.38
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,87.25
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-57.75
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-89.37
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-20.88
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.09947
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.04533
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.18248
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.31
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.75
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.06
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92136
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95615
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96008
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Current (Min),A,25.62
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Current (Max),A,25.88
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.75
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Current (Min),A,35.0
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Current (Max),A,36.0
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.25
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Current (Min),A,26.88
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Current (Max),A,27.25
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.12
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,231.95
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,231.98
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.97
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.42
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.44
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.73
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.81
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (Min),A,65.0
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (Max),A,65.25
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.12
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (Min),A,177.88
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (Max),A,178.25
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (Min),A,109.5
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (Max),A,110.0
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.75
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T07:20:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,144.19
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,147.19
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,131.69
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.79861
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.82919
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.65878
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-12.0
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,,L3 Current (Min),A,43.38
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,,L3 Current (Max),A,43.62
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,,L2 Current (Min),A,58.12
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,,L2 Current (Max),A,60.38
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.25
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,,L1 Current (Min),A,47.12
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,,L1 Current (Max),A,47.5
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.25
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-9.0
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,9.19
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-6.13
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98248
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.90936
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.92459
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,07,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,07,L3 Current (Min),A,7.12
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,07,L3 Current (Max),A,7.25
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,07,L3 Current (RMS),A,7.12
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,07,L2 Current (Min),A,1.88
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,07,L2 Current (Max),A,2.25
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,07,L2 Current (RMS),A,2.12
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,07,L1 Current (Min),A,1.38
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,07,L1 Current (Max),A,1.38
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,07,L1 Current (RMS),A,1.38
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-18.94
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.0
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-14.5
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.90866
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98895
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95526
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,06,L3 Current (Min),A,19.88
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,06,L3 Current (Max),A,20.0
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,20.0
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,06,L2 Current (Min),A,57.38
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,06,L2 Current (Max),A,57.62
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,57.5
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,06,L1 Current (Min),A,18.25
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,06,L1 Current (Max),A,18.62
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,18.38
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-14.5
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.63
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.63
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.94766
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97882
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97617
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,05,L3 Current (Min),A,58.38
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,05,L3 Current (Max),A,58.5
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,58.38
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,05,L2 Current (Min),A,81.25
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,05,L2 Current (Max),A,81.38
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,81.25
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,05,L1 Current (Min),A,68.38
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,05,L1 Current (Max),A,68.5
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,68.5
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-62.75
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-104.31
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.31
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.14098
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.00249
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.21392
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.25
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.75
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.5
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92111
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9736
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97351
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Current (Min),A,23.75
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Current (Max),A,24.0
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.88
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Current (Min),A,41.12
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Current (Max),A,42.0
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.5
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Current (Min),A,35.62
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Current (Max),A,35.88
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.75
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,232.8
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,232.8
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.8
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.28
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.31
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.03
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.08
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (Min),A,73.25
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (Max),A,73.75
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (Min),A,131.25
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (Max),A,133.12
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.38
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (Min),A,93.62
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (Max),A,93.75
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.75
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T07:10:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,138.5
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,142.56
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,130.69
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.73931
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.77365
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.63781
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,,L3 Current (Min),A,41.62
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,,L3 Current (Max),A,41.88
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.75
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,,L2 Current (Min),A,45.25
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,,L2 Current (Max),A,46.38
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,,L1 Current (Min),A,37.75
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,,L1 Current (Max),A,37.75
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.75
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-32.81
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,25.81
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-3.94
