Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.73471
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.85327
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.93512
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,07,L3 Current (Min),A,1.62
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,07,L3 Current (Max),A,1.75
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,07,L3 Current (RMS),A,1.62
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,07,L2 Current (Min),A,2.5
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,07,L2 Current (Max),A,2.88
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,07,L2 Current (RMS),A,2.75
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,07,L1 Current (Min),A,1.5
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,07,L1 Current (Max),A,1.5
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,07,L1 Current (RMS),A,1.5
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-28.31
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.25
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-22.06
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.80645
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98828
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.91522
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,06,L3 Current (Min),A,13.12
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,06,L3 Current (Max),A,13.25
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,13.12
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,06,L2 Current (Min),A,56.62
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,06,L2 Current (Max),A,57.0
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,56.88
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,06,L1 Current (Min),A,17.5
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,06,L1 Current (Max),A,17.88
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,17.75
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-15.57
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-12.44
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.5
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.93695
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95819
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97684
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,05,L3 Current (Min),A,47.75
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,05,L3 Current (Max),A,48.38
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,48.0
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,05,L2 Current (Min),A,60.5
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,05,L2 Current (Max),A,60.5
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,60.5
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,05,L1 Current (Min),A,63.25
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,05,L1 Current (Max),A,63.38
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,63.38
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-43.0
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-102.81
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,10.94
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.13582
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.07594
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.21532
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.25
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.44
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.94
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9566
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96802
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93518
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Current (Min),A,33.5
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Current (Max),A,33.62
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.62
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Current (Min),A,34.5
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Current (Max),A,35.25
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.75
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Current (Min),A,22.5
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Current (Max),A,22.75
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.62
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,232.5
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,232.52
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.5
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.55
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.56
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.86
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.89
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (Min),A,63.12
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (Max),A,64.12
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (Min),A,117.0
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (Max),A,118.38
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (Min),A,79.75
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (Max),A,80.62
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.38
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T07:00:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,143.56
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,142.5
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,128.87
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.7933
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.7836
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.60693
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,,L3 Current (Min),A,39.5
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,,L3 Current (Max),A,40.0
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.75
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,,L2 Current (Min),A,45.88
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,,L2 Current (Max),A,46.5
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.25
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,,L1 Current (Min),A,34.75
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,,L1 Current (Max),A,35.5
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.25
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-22.25
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,15.75
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,15.07
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.90066
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.93564
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.92657
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,07,L3 Current (Min),A,2.75
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,07,L3 Current (Max),A,2.88
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,07,L3 Current (RMS),A,2.75
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,07,L2 Current (Min),A,3.62
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,07,L2 Current (Max),A,4.0
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,07,L2 Current (RMS),A,3.88
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,07,L1 Current (Min),A,1.75
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,07,L1 Current (Max),A,1.88
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,07,L1 Current (RMS),A,1.75
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-30.31
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.0
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-35.31
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.79016
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99377
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.76983
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,06,L3 Current (Min),A,12.88
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,06,L3 Current (Max),A,13.0
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,13.0
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,06,L2 Current (Min),A,56.75
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,06,L2 Current (Max),A,57.38
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,57.0
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,06,L1 Current (Min),A,10.5
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,06,L1 Current (Max),A,11.0
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,10.88
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-16.63
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-15.19
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-12.75
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.92334
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94223
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93176
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,05,L3 Current (Min),A,41.62
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,05,L3 Current (Max),A,43.0
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,42.0
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,05,L2 Current (Min),A,53.0
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,05,L2 Current (Max),A,53.5
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,53.12
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,05,L1 Current (Min),A,42.38
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,05,L1 Current (Max),A,42.62
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,42.62
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-35.19
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-90.31
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.69
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.20287
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.0562
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.15621
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.63
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.5
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-23.25
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94611
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97372
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.86343
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Current (Min),A,30.38
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Current (Max),A,30.75
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.5
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Current (Min),A,37.12
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Current (Max),A,38.0
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.38
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Current (Min),A,15.25
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Current (Max),A,16.88
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.62
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,233.22
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,233.27
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.23
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.02
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.08
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.03
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.05
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (Min),A,54.88
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (Max),A,56.75
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.25
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (Min),A,113.0
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (Max),A,114.62
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (Min),A,47.88
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (Max),A,49.5
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.25
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T06:50:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,144.12
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,143.5
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,133.87
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.80508
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.79965
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.67626
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,,L3 Current (Min),A,44.38
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,,L3 Current (Max),A,44.5
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.38
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,,L2 Current (Min),A,47.0
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,,L2 Current (Max),A,49.12
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.62
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,,L1 Current (Min),A,40.5
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,,L1 Current (Max),A,41.0
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.75
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-49.31
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,30.56
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-33.63
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.55196
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.84997
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.7612
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,07,L3 Current (Min),A,1.88
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,07,L3 Current (Max),A,2.0
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,07,L3 Current (RMS),A,2.0
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,07,L2 Current (Min),A,3.25
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,07,L2 Current (Max),A,3.25
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,07,L2 Current (RMS),A,3.25
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,07,L1 Current (Min),A,1.38
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,07,L1 Current (Max),A,1.38
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,07,L1 Current (RMS),A,1.38
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-34.25
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.31
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.31
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.74337
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98804
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98337
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,06,L3 Current (Min),A,11.5
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,06,L3 Current (Max),A,11.62
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,11.62
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,06,L2 Current (Min),A,55.75
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,06,L2 Current (Max),A,56.0
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,55.88
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,06,L1 Current (Min),A,30.12
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,06,L1 Current (Max),A,30.62
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,30.5
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-14.19
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-14.0
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-17.44
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.94943
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95297
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.90741
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,05,L3 Current (Min),A,53.12
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,05,L3 Current (Max),A,53.25
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,53.25
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,05,L2 Current (Min),A,58.38
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,05,L2 Current (Max),A,58.5
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,58.38
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,05,L1 Current (Min),A,36.62
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,05,L1 Current (Max),A,36.88
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,36.75
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-62.44
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-111.94
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-19.12
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.10753
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.04463
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.27681
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.75
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.37
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.25
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96408
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95615
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99054
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Current (Min),A,33.0
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Current (Max),A,33.12
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.12
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Current (Min),A,32.88
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Current (Max),A,33.62
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.12
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Current (Min),A,51.38
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Current (Max),A,51.38
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,51.38
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,233.33
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,233.38
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.36
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.33
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.12
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (Min),A,61.5
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (Max),A,61.75
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.75
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (Min),A,109.0
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (Max),A,110.75
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (Min),A,90.62
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (Max),A,90.88
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.75
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T06:40:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,139.44
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,143.44
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,134.56
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.76062
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.8042
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.69271
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,,N Current (Max),A,0.0
