Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,,L3 Current (Min),A,40.25
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,,L3 Current (Max),A,41.25
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.75
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,,L2 Current (Min),A,41.75
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,,L2 Current (Max),A,43.0
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.25
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,,L1 Current (Min),A,40.12
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,,L1 Current (Max),A,40.75
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-3.88
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,30.0
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-32.87
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99594
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.88562
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.7572
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,07,L3 Current (Min),A,13.5
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,07,L3 Current (Max),A,13.62
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,07,L3 Current (RMS),A,13.5
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,07,L2 Current (Min),A,4.5
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,07,L2 Current (Max),A,4.88
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,07,L2 Current (RMS),A,4.75
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,07,L1 Current (Min),A,1.25
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,07,L1 Current (Max),A,1.38
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,07,L1 Current (RMS),A,1.38
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-27.62
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.0
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-16.31
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.80868
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98904
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94415
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,06,L3 Current (Min),A,12.0
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,06,L3 Current (Max),A,12.12
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,12.12
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,06,L2 Current (Min),A,55.12
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,06,L2 Current (Max),A,55.62
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,55.38
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,06,L1 Current (Min),A,20.5
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,06,L1 Current (Max),A,20.88
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,20.62
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-16.81
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-14.81
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.81
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.92288
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94379
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98025
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Current (Min),A,38.88
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Current (Max),A,39.12
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,39.0
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Current (Min),A,48.12
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Current (Max),A,48.62
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,48.25
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Current (Min),A,64.5
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Current (Max),A,64.75
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,64.62
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-72.0
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-91.75
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,25.88
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.05351
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.08672
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.24431
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.13
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-25.62
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.44
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93384
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.8692
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99139
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Current (Min),A,25.62
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Current (Max),A,25.88
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.75
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Current (Min),A,19.88
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Current (Max),A,20.62
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.12
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Current (Min),A,52.12
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Current (Max),A,52.12
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,52.12
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,233.8
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,233.81
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.8
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.81
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.86
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.14
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.17
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (Min),A,57.25
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (Max),A,58.0
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.75
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (Min),A,91.0
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (Max),A,91.62
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.38
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (Min),A,110.0
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (Max),A,110.5
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.12
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T06:30:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,134.44
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,139.31
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,129.94
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.70452
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.75662
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.62554
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,,L3 Current (Min),A,37.88
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,,L3 Current (Max),A,39.12
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.62
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,,L2 Current (Min),A,44.0
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,,L2 Current (Max),A,44.38
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.12
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,,L1 Current (Min),A,34.0
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,,L1 Current (Max),A,35.12
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.62
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-1.38
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,28.88
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-47.69
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99945
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.85415
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.58178
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,07,L3 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,07,L3 Current (Min),A,36.88
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,07,L3 Current (Max),A,37.12
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,07,L3 Current (RMS),A,37.0
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,07,L2 Current (Min),A,3.0
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,07,L2 Current (Max),A,3.38
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,07,L2 Current (RMS),A,3.25
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,07,L1 Current (Min),A,1.0
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,07,L1 Current (Max),A,1.0
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,07,L1 Current (RMS),A,1.0
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-43.44
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.31
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.81
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.64984
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99332
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96957
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,06,L3 Current (Min),A,10.75
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,06,L3 Current (Max),A,10.75
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,10.75
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,06,L2 Current (Min),A,51.62
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,06,L2 Current (Max),A,51.75
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,51.75
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,06,L1 Current (Min),A,28.25
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,06,L1 Current (Max),A,28.62
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,28.5
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-19.94
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.94
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-14.75
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.90372
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96652
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9274
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Current (Min),A,37.88
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Current (Max),A,38.12
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,38.0
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Current (Min),A,50.5
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Current (Max),A,50.75
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,50.5
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Current (Min),A,37.12
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Current (Max),A,37.25
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,37.12
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-53.31
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-65.0
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-34.63
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.11006
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.08333
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.17769
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.81
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.19
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.31
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9722
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95392
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94461
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Current (Min),A,35.75
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Current (Max),A,41.12
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.25
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Current (Min),A,31.0
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Current (Max),A,31.62
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.38
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Current (Min),A,24.88
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Current (Max),A,25.0
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.88
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,233.58
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,233.64
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.61
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.58
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.66
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (Min),A,89.38
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (Max),A,95.25
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.62
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (Min),A,102.62
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (Max),A,103.38
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.88
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (Min),A,67.62
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (Max),A,68.62
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T06:20:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,141.44
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,133.81
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,130.81
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.77084
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.67211
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.63461
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,,L3 Current (Min),A,38.12
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,,L3 Current (Max),A,39.12
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.62
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,,L2 Current (Min),A,35.5
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,,L2 Current (Max),A,36.0
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.75
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,,L1 Current (Min),A,34.38
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,,L1 Current (Max),A,35.0
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.75
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-31.5
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,18.0
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-48.12
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.77566
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.93469
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.60238
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,07,L3 Current (Min),A,2.0
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,07,L3 Current (Max),A,2.12
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,07,L3 Current (RMS),A,2.0
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,07,L2 Current (Min),A,3.38
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,07,L2 Current (Max),A,3.5
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,07,L2 Current (RMS),A,3.38
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,07,L1 Current (Min),A,1.0
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,07,L1 Current (Max),A,1.0
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,07,L1 Current (RMS),A,1.0
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-44.56
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-2.62
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-45.38
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.63824
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99515
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.6643
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,06,L3 Current (Min),A,11.75
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,06,L3 Current (Max),A,11.75
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,11.75
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,06,L2 Current (Min),A,53.88
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,06,L2 Current (Max),A,54.25
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,54.12
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,06,L1 Current (Min),A,9.88
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,06,L1 Current (Max),A,9.88
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,9.88
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-18.06
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.37
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-13.13
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.90665
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9606
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93628
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,05,L3 Current (Min),A,37.38
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,05,L3 Current (Max),A,37.5
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,37.5
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,05,L2 Current (Min),A,46.0
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,05,L2 Current (Max),A,46.12
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,46.0
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,05,L1 Current (Min),A,37.12
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,05,L1 Current (Max),A,37.12
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,37.12
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-76.44
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-99.32
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-21.88
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.06246
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.06126
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.13747
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-19.88
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-22.44
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.69
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.90433
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.88348
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9682
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Current (Min),A,23.75
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Current (Max),A,23.75
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.75
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Current (Min),A,21.38
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Current (Max),A,21.5
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.38
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Current (Min),A,35.75
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Current (Max),A,35.75
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.75
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,233.64
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,233.66
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.64
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.27
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.36
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.19
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (Min),A,42.75
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (Max),A,43.38
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.12
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (Min),A,99.38
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (Max),A,99.5
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.38
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (Min),A,58.5
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (Max),A,59.12
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.88
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T06:10:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
