Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,145.94
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,143.5
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,121.5
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.82309
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.79065
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.52023
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.0
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,,L3 Current (Min),A,40.12
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,,L3 Current (Max),A,41.62
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.88
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,,L2 Current (Min),A,49.88
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,,L2 Current (Max),A,53.0
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.62
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,,L1 Current (Min),A,32.88
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,,L1 Current (Max),A,34.0
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-35.0
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,13.81
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-2.81
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.73944
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.95544
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.90661
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,07,L3 Current (Min),A,2.0
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,07,L3 Current (Max),A,2.0
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,07,L3 Current (RMS),A,2.0
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,07,L2 Current (Min),A,3.25
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,07,L2 Current (Max),A,3.62
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,07,L2 Current (RMS),A,3.38
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,07,L1 Current (Min),A,1.12
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,07,L1 Current (Max),A,1.12
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,07,L1 Current (RMS),A,1.12
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-36.25
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-2.06
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-16.87
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.71759
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99701
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94467
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,06,L3 Current (Min),A,11.25
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,06,L3 Current (Max),A,11.38
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,11.38
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,06,L2 Current (Min),A,60.5
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,06,L2 Current (Max),A,60.75
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,60.62
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,06,L1 Current (Min),A,20.0
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,06,L1 Current (Max),A,20.38
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,20.25
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-20.18
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.25
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.0
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.89474
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98236
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95416
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,05,L3 Current (Min),A,37.12
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,05,L3 Current (Max),A,37.38
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,37.38
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,05,L2 Current (Min),A,65.5
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,05,L2 Current (Max),A,66.0
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,65.75
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,05,L1 Current (Min),A,42.62
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,05,L1 Current (Max),A,42.75
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,42.75
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-103.56
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-88.63
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.06
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,-0.02803
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.13069
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.24593
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-18.38
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.75
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.13
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.90735
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91031
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.944
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Current (Min),A,21.75
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Current (Max),A,22.0
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.88
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Current (Min),A,24.12
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Current (Max),A,24.62
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.5
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Current (Min),A,24.25
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Current (Max),A,24.25
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.25
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,232.84
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,232.88
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.86
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.48
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.52
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.06
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.08
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (Min),A,38.12
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (Max),A,39.25
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.62
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (Min),A,111.88
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (Max),A,114.0
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.88
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (Min),A,69.38
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (Max),A,70.62
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.88
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T06:00:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,142.31
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,142.62
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,124.69
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.0
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.77829
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.77374
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.55254
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.0
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,,L3 Current (Min),A,30.5
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,,L3 Current (Max),A,32.62
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.38
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,,L2 Current (Min),A,38.75
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,,L2 Current (Max),A,40.0
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.38
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,,L1 Current (Min),A,27.25
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,,L1 Current (Max),A,28.12
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-33.69
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,28.12
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,18.38
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.73303
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.85736
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.89624
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,07,L3 Current (Min),A,1.62
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,07,L3 Current (Max),A,1.75
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,07,L3 Current (RMS),A,1.62
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,07,L2 Current (Min),A,2.62
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,07,L2 Current (Max),A,2.88
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,07,L2 Current (RMS),A,2.88
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,07,L1 Current (Min),A,1.5
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,07,L1 Current (Max),A,1.5
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,07,L1 Current (RMS),A,1.5
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-41.81
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-2.31
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-39.0
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.65246
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99701
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.7398
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,06,L3 Current (Min),A,11.0
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,06,L3 Current (Max),A,11.0
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,11.0
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,06,L2 Current (Min),A,59.88
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,06,L2 Current (Max),A,60.38
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,60.25
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,06,L1 Current (Min),A,9.88
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,06,L1 Current (Max),A,10.75
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,10.12
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-19.38
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.06
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.13
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.92157
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97119
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97842
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,05,L3 Current (Min),A,38.75
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,05,L3 Current (Max),A,45.38
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,42.38
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,05,L2 Current (Min),A,53.25
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,05,L2 Current (Max),A,53.38
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,53.38
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,05,L1 Current (Min),A,58.0
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,05,L1 Current (Max),A,58.12
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,58.0
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-94.38
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-101.25
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-1.31
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.08699
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.04509
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.2108
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-20.62
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.44
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-26.12
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.88559
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95593
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.85028
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Current (Min),A,19.88
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Current (Max),A,20.0
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Current (Min),A,32.62
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Current (Max),A,32.62
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.62
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Current (Min),A,15.62
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Current (Max),A,15.62
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.62
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,234.12
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,234.27
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.19
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.03
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.7
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (Min),A,45.88
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (Max),A,50.0
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.25
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (Min),A,116.5
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (Max),A,118.0
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (Min),A,66.75
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (Max),A,67.5
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.12
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T05:50:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,141.25
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,139.5
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,128.87
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.76806
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.74786
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.60842
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,,L3 Current (Min),A,39.25
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,,L3 Current (Max),A,39.88
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.62
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,,L2 Current (Min),A,44.25
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,,L2 Current (Max),A,45.0
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.75
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,,L1 Current (Min),A,33.5
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,,L1 Current (Max),A,34.12
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.75
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-33.37
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,31.93
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,18.75
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.77212
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.8547
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.91077
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,07,L3 Current (Min),A,1.62
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,07,L3 Current (Max),A,1.75
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,07,L3 Current (RMS),A,1.75
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,07,L2 Current (Min),A,2.75
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,07,L2 Current (Max),A,3.0
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,07,L2 Current (RMS),A,3.0
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,07,L1 Current (Min),A,1.75
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,07,L1 Current (Max),A,1.75
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,07,L1 Current (RMS),A,1.75
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-18.31
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.88
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-46.12
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.922
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99188
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.65734
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,06,L3 Current (Min),A,20.25
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,06,L3 Current (Max),A,20.38
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,20.25
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,06,L2 Current (Min),A,53.12
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,06,L2 Current (Max),A,53.38
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,53.25
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,06,L1 Current (Min),A,9.12
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,06,L1 Current (Max),A,9.5
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,9.38
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-15.37
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.75
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.63
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.94043
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98044
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95886
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,05,L3 Current (Min),A,45.12
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,05,L3 Current (Max),A,45.62
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,45.25
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,05,L2 Current (Min),A,70.62
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,05,L2 Current (Max),A,70.75
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,70.75
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,05,L1 Current (Min),A,52.12
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,05,L1 Current (Max),A,52.25
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,52.25
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-66.19
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-99.06
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-47.12
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.06819
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.12581
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.15889
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-27.69
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-24.19
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-21.25
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.82507
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.88894
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.89844
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Current (Min),A,18.88
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Current (Max),A,19.0
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.88
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Current (Min),A,21.62
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Current (Max),A,22.0
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.88
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Current (Min),A,17.88
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Current (Max),A,18.0
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.88
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,234.86
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,234.88
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.86
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.72
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.42
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
