Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (Min),A,53.38
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (Max),A,53.62
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (Min),A,112.38
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (Max),A,113.38
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (Min),A,56.88
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (Max),A,57.62
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.25
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T05:40:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,144.88
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,142.94
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,129.56
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.81106
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.78939
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.62643
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,,L3 Current (Min),A,47.25
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,,L3 Current (Max),A,47.75
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,,L2 Current (Min),A,54.38
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,,L2 Current (Max),A,54.75
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.5
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,,L1 Current (Min),A,39.62
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,,L1 Current (Max),A,39.88
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.88
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-46.06
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,3.75
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-28.0
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.63262
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99707
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.79849
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,07,L3 Current (Min),A,1.75
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,07,L3 Current (Max),A,1.75
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,07,L3 Current (RMS),A,1.75
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,07,L2 Current (Min),A,11.88
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,07,L2 Current (Max),A,12.25
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,07,L2 Current (RMS),A,12.25
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,07,L1 Current (Min),A,1.12
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,07,L1 Current (Max),A,1.12
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,07,L1 Current (RMS),A,1.12
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-42.75
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.12
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-49.25
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.65066
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99231
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.64105
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,06,L3 Current (Min),A,10.25
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,06,L3 Current (Max),A,10.38
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,10.25
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,06,L2 Current (Min),A,53.12
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,06,L2 Current (Max),A,53.38
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,53.25
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,06,L1 Current (Min),A,10.0
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,06,L1 Current (Max),A,10.25
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,10.12
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-22.81
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.81
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-14.13
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.88446
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96881
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93878
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,05,L3 Current (Min),A,36.0
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,05,L3 Current (Max),A,36.75
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,36.25
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,05,L2 Current (Min),A,58.25
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,05,L2 Current (Max),A,58.75
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,58.5
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,05,L1 Current (Min),A,43.12
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,05,L1 Current (Max),A,43.12
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,43.12
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-90.19
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-80.19
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,6.0
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.02571
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.0818
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.11324
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.0
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.56
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-31.87
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92679
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91821
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.78915
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Current (Min),A,24.62
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Current (Max),A,24.62
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.62
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Current (Min),A,23.0
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Current (Max),A,23.12
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.12
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Current (Min),A,13.25
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Current (Max),A,13.38
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.25
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,234.83
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,234.83
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.83
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (Min),A,33.0
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (Max),A,34.25
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.62
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (Min),A,102.0
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (Max),A,102.75
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (Min),A,39.25
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (Max),A,39.75
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T05:30:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,139.94
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,140.94
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,128.69
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.75537
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.76162
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.60568
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,,L3 Current (Min),A,41.62
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,,L3 Current (Max),A,42.12
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.88
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,,L2 Current (Min),A,45.25
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,,L2 Current (Max),A,45.88
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.62
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,,L1 Current (Min),A,36.75
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,,L1 Current (Max),A,37.25
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.12
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-35.31
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,6.13
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-34.63
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.74426
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99338
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.74755
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,07,L3 Current (Min),A,1.62
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,07,L3 Current (Max),A,1.75
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,07,L3 Current (RMS),A,1.62
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,07,L2 Current (Min),A,13.88
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,07,L2 Current (Max),A,14.38
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,07,L2 Current (RMS),A,14.12
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,07,L1 Current (Min),A,1.12
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,07,L1 Current (Max),A,1.12
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,07,L1 Current (RMS),A,1.12
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-46.31
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.75
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-42.25
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.6166
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98874
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.70071
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,06,L3 Current (Min),A,10.5
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,06,L3 Current (Max),A,10.62
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,10.62
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,06,L2 Current (Min),A,50.0
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,06,L2 Current (Max),A,50.25
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,50.12
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,06,L1 Current (Min),A,9.75
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,06,L1 Current (Max),A,10.12
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,10.0
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-16.07
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-16.75
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.31
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.94293
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.92517
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98773
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,05,L3 Current (Min),A,49.62
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,05,L3 Current (Max),A,50.0
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,49.88
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,05,L2 Current (Min),A,43.5
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,05,L2 Current (Max),A,43.62
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,43.5
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,05,L1 Current (Min),A,94.75
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,05,L1 Current (Max),A,94.88
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,94.88
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-84.94
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-100.38
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.69
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.15215
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.18563
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.25887
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.87
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-17.06
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.13
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96197
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93411
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94656
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Current (Min),A,30.5
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Current (Max),A,30.62
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.62
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Current (Min),A,24.38
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Current (Max),A,25.0
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.75
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Current (Min),A,17.25
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Current (Max),A,17.88
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.5
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,234.52
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,234.55
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.53
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.91
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (Min),A,56.88
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (Max),A,57.5
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.25
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (Min),A,94.5
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (Max),A,95.62
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (Min),A,97.75
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (Max),A,98.12
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T05:20:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,140.88
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,143.31
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,131.19
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.76913
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.78814
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.64175
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,,L3 Current (Min),A,42.25
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,,L3 Current (Max),A,43.12
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.88
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,,L2 Current (Min),A,44.62
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,,L2 Current (Max),A,45.5
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.25
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,,L1 Current (Min),A,37.0
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,,L1 Current (Max),A,37.75
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-55.44
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,4.44
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-32.75
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.54018
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99585
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.76486
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,07,L3 Current (Min),A,1.62
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,07,L3 Current (Max),A,1.62
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,07,L3 Current (RMS),A,1.62
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,07,L2 Current (Min),A,11.75
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,07,L2 Current (Max),A,12.12
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,07,L2 Current (RMS),A,12.0
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,07,L1 Current (Min),A,1.12
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,07,L1 Current (Max),A,1.12
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,07,L1 Current (RMS),A,1.12
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-40.63
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.06
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-37.37
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.67971
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99026
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.73776
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,06,L3 Current (Min),A,11.25
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,06,L3 Current (Max),A,11.38
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,11.38
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,06,L2 Current (Min),A,50.38
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,06,L2 Current (Max),A,50.88
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,50.5
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,06,L1 Current (Min),A,9.38
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,06,L1 Current (Max),A,9.75
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,9.5
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-25.94
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-19.31
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-22.75
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.85965
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.90536
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.87881
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Current (Min),A,34.75
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Current (Max),A,35.0
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,34.88
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Current (Min),A,36.62
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Current (Max),A,36.62
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,36.62
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Current (Min),A,34.75
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Current (Max),A,34.88
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,34.88
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-24.12
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-132.44
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-51.06
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.20098
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.09276
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.19472
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.37
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-21.62
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.0
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96637
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.90021
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9538
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Current (Min),A,36.5
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Current (Max),A,36.5
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.5
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Current (Min),A,22.5
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Current (Max),A,22.5
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.5
