Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Current (Min),A,22.12
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Current (Max),A,22.75
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.38
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.59
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,235.59
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.59
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (Min),A,46.88
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (Max),A,47.5
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.12
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (Min),A,82.25
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (Max),A,83.38
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.75
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (Min),A,41.25
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (Max),A,41.88
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T05:10:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,137.06
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,141.56
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,130.87
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.72256
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.76873
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.64001
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,,L3 Current (Min),A,39.0
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,,L3 Current (Max),A,39.38
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.25
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,,L2 Current (Min),A,43.12
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,,L2 Current (Max),A,43.38
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.25
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,,L1 Current (Min),A,34.88
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,,L1 Current (Max),A,35.0
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.88
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-26.88
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,16.75
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-33.63
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.8136
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.92908
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.7492
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,07,L3 Current (Min),A,1.88
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,07,L3 Current (Max),A,2.0
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,07,L3 Current (RMS),A,1.88
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,07,L2 Current (Min),A,2.5
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,07,L2 Current (Max),A,2.62
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,07,L2 Current (RMS),A,2.5
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,07,L1 Current (Min),A,1.12
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,07,L1 Current (Max),A,1.12
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,07,L1 Current (RMS),A,1.12
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-43.62
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.69
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-51.32
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.63546
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98859
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.58215
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,06,L3 Current (Min),A,10.5
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,06,L3 Current (Max),A,10.62
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,10.62
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,06,L2 Current (Min),A,49.88
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,06,L2 Current (Max),A,49.88
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,49.88
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,06,L1 Current (Min),A,9.25
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,06,L1 Current (Max),A,9.5
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,9.38
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-29.75
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-15.37
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-10.37
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.0
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.83365
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94144
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97147
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Current (Min),A,34.75
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Current (Max),A,35.62
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,35.25
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Current (Min),A,48.88
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Current (Max),A,48.88
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,48.88
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Current (Min),A,65.5
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Current (Max),A,65.5
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,65.5
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-61.75
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-94.12
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-28.31
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.10365
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.14531
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.16246
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.19
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-28.88
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.5
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98749
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.83981
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93954
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Current (Min),A,59.12
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Current (Max),A,59.38
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,59.38
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Current (Min),A,17.38
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Current (Max),A,17.62
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.62
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Current (Min),A,17.0
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Current (Max),A,17.25
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.12
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,234.48
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,234.55
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.5
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.67
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.14
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (Min),A,71.25
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (Max),A,72.5
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (Min),A,82.0
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (Max),A,82.25
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.12
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (Min),A,67.0
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (Max),A,67.0
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T05:00:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,139.88
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,139.94
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,125.69
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.75796
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.75354
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.56909
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,,L3 Current (Min),A,41.12
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,,L3 Current (Max),A,41.62
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.38
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,,L2 Current (Min),A,46.5
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,,L2 Current (Max),A,47.0
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.75
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,,L1 Current (Min),A,35.0
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,,L1 Current (Max),A,35.38
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.25
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-28.75
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,1.12
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-47.25
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.8136
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99857
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.58798
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,07,L3 Current (Min),A,2.12
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,07,L3 Current (Max),A,2.25
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,07,L3 Current (RMS),A,2.12
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,07,L2 Current (Min),A,12.38
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,07,L2 Current (Max),A,12.88
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,07,L2 Current (RMS),A,12.62
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,07,L1 Current (Min),A,1.0
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,07,L1 Current (Max),A,1.12
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,07,L1 Current (RMS),A,1.0
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-49.12
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.81
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-40.56
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.57049
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99298
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.72168
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,06,L3 Current (Min),A,10.5
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,06,L3 Current (Max),A,10.62
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,10.62
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,06,L2 Current (Min),A,53.62
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,06,L2 Current (Max),A,53.88
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,53.75
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,06,L1 Current (Min),A,9.5
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,06,L1 Current (Max),A,9.62
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,9.62
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-23.19
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-18.75
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-20.44
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.88382
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.91849
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.90365
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Current (Min),A,35.75
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Current (Max),A,35.88
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,35.88
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Current (Min),A,41.88
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Current (Max),A,41.88
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,41.88
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Current (Min),A,38.88
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Current (Max),A,40.0
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,39.5
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.37
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-73.25
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-38.13
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.13313
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.0837
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.26903
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.94
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.06
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.25
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94644
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96851
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93466
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Current (Min),A,30.75
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Current (Max),A,30.88
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.75
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Current (Min),A,35.5
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Current (Max),A,35.5
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.5
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Current (Min),A,16.5
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Current (Max),A,16.62
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.62
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.14
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,235.17
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.16
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.91
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.41
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (Min),A,44.0
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (Max),A,44.38
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.25
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (Min),A,105.88
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (Max),A,106.38
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (Min),A,43.25
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (Max),A,44.38
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.88
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T04:50:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,138.31
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,140.94
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,122.81
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.73779
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.76712
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.52816
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,,L3 Current (Min),A,40.75
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,,L3 Current (Max),A,41.0
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.88
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,,L2 Current (Min),A,49.75
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,,L2 Current (Max),A,49.88
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.88
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,,L1 Current (Min),A,36.88
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,,L1 Current (Max),A,36.88
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.88
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-14.19
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,2.88
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,17.87
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.91373
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99796
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.91437
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,07,L3 Current (Min),A,2.38
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,07,L3 Current (Max),A,2.38
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,07,L3 Current (RMS),A,2.38
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,07,L2 Current (Min),A,14.5
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,07,L2 Current (Max),A,14.75
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,07,L2 Current (RMS),A,14.62
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,07,L1 Current (Min),A,1.62
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,07,L1 Current (Max),A,1.62
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,07,L1 Current (RMS),A,1.62
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-45.0
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.19
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-38.87
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.64709
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99271
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.73175
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,06,L3 Current (Min),A,11.38
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,06,L3 Current (Max),A,11.5
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,11.38
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,06,L2 Current (Min),A,54.62
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,06,L2 Current (Max),A,54.75
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,54.62
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,06,L1 Current (Min),A,9.5
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,06,L1 Current (Max),A,9.5
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,9.5
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-21.38
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-13.81
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-17.81
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.89819
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95303
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.92358
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Current (Min),A,37.88
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Current (Max),A,37.88
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,37.88
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Current (Min),A,50.75
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Current (Max),A,50.88
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,50.88
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Current (Min),A,42.5
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Current (Max),A,46.25
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,44.38
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-73.0
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-80.31
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,10.5
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.01823
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.03542
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.26766
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.37
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-18.0
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.37
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
