Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93918
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92966
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96936
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Current (Min),A,25.25
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Current (Max),A,25.38
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.38
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Current (Min),A,30.38
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Current (Max),A,30.5
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.38
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Current (Min),A,24.0
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Current (Max),A,24.25
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.12
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,234.55
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,234.58
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.56
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.36
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.77
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (Min),A,43.88
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (Max),A,44.0
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (Min),A,109.88
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (Max),A,110.0
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.88
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (Min),A,55.75
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (Max),A,59.62
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.62
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T04:40:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,140.25
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,142.56
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,126.0
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.7568
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.78091
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.57433
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,,L3 Current (Min),A,40.5
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,,L3 Current (Max),A,41.12
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.88
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,,L2 Current (Min),A,48.62
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,,L2 Current (Max),A,49.25
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.12
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,,L1 Current (Min),A,39.0
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,,L1 Current (Max),A,39.5
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.25
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-39.07
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,20.25
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,18.44
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.69937
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.91754
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.90732
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,07,L3 Current (Min),A,2.12
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,07,L3 Current (Max),A,2.12
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,07,L3 Current (RMS),A,2.12
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,07,L2 Current (Min),A,3.5
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,07,L2 Current (Max),A,3.75
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,07,L2 Current (RMS),A,3.62
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,07,L1 Current (Min),A,1.5
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,07,L1 Current (Max),A,1.5
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,07,L1 Current (RMS),A,1.5
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-49.0
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.81
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-43.62
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.57739
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99219
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.67733
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,06,L3 Current (Min),A,10.12
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,06,L3 Current (Max),A,10.25
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,10.25
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,06,L2 Current (Min),A,58.88
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,06,L2 Current (Max),A,59.0
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,58.88
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,06,L1 Current (Min),A,9.75
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,06,L1 Current (Max),A,10.12
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,10.0
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-22.38
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-13.25
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.25
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.88803
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94638
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96912
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Current (Min),A,35.62
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Current (Max),A,35.75
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,35.62
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Current (Min),A,42.75
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Current (Max),A,42.75
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,42.75
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Current (Min),A,69.12
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Current (Max),A,69.25
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,69.25
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-81.13
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-107.44
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-48.56
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.06691
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.17958
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.14748
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.44
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-32.0
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.13
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93603
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.80954
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95889
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Current (Min),A,27.5
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Current (Max),A,27.62
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.62
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Current (Min),A,19.0
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Current (Max),A,19.0
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Current (Min),A,22.62
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Current (Max),A,22.62
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.62
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,234.98
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,235.03
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.02
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.16
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (Min),A,41.5
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (Max),A,41.75
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.62
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (Min),A,82.38
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (Max),A,82.5
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.38
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (Min),A,77.0
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (Max),A,77.25
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.12
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T04:30:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,145.06
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,142.75
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,125.75
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.80914
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.78354
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.57095
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,,L1 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,,L3 Current (Min),A,39.25
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,,L3 Current (Max),A,39.88
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,,L2 Current (Min),A,48.12
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,,L2 Current (Max),A,48.62
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.38
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,,L1 Current (Min),A,33.5
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,,L1 Current (Max),A,34.0
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.75
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-44.75
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,14.5
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-49.62
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.64544
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.94452
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.5949
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,07,L3 Current (Min),A,1.75
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,07,L3 Current (Max),A,1.88
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,07,L3 Current (RMS),A,1.88
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,07,L2 Current (Min),A,2.5
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,07,L2 Current (Max),A,2.75
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,07,L2 Current (RMS),A,2.62
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,07,L1 Current (Min),A,1.0
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,07,L1 Current (Max),A,1.0
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,07,L1 Current (RMS),A,1.0
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-43.69
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.12
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-46.62
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.62991
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99341
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.63845
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,06,L3 Current (Min),A,10.25
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,06,L3 Current (Max),A,10.38
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,10.25
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,06,L2 Current (Min),A,61.12
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,06,L2 Current (Max),A,61.88
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,61.38
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,06,L1 Current (Min),A,9.38
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,06,L1 Current (Max),A,9.62
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,9.5
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-26.75
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.13
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-23.56
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.85061
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97427
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.86966
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Current (Min),A,33.62
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Current (Max),A,34.0
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,33.62
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Current (Min),A,59.88
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Current (Max),A,60.0
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,60.0
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Current (Min),A,33.0
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Current (Max),A,33.12
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,33.12
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-56.06
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-84.44
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,13.0
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.09691
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.00978
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.14257
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.31
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-20.12
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.0
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93866
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9202
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96237
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Current (Min),A,27.88
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Current (Max),A,28.12
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.0
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Current (Min),A,26.88
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Current (Max),A,27.25
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.0
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Current (Min),A,22.0
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Current (Max),A,22.62
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.25
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,234.67
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,234.73
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.7
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.36
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.0
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (Min),A,39.12
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (Max),A,39.25
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.12
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (Min),A,110.5
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (Max),A,111.62
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (Min),A,42.25
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (Max),A,42.88
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T04:20:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,145.19
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,137.87
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,129.94
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.81521
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.73217
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.62603
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,,L1 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,,L3 Current (Min),A,48.88
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,,L3 Current (Max),A,49.38
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.12
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,,L2 Current (Min),A,48.12
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,,L2 Current (Max),A,48.5
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.25
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,,L1 Current (Min),A,36.12
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,,L1 Current (Max),A,36.5
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.38
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-8.43
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,25.94
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-47.31
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98621
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.8858
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.58599
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,07,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,07,L3 Current (Min),A,9.75
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,07,L3 Current (Max),A,9.88
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,07,L3 Current (RMS),A,9.75
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,07,L2 Current (Min),A,2.0
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,07,L2 Current (Max),A,2.38
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,07,L2 Current (RMS),A,2.25
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,07,L1 Current (Min),A,1.0
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,07,L1 Current (Max),A,1.0
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,07,L1 Current (RMS),A,1.0
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-42.25
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.75
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-19.19
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.65664
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9939
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.92694
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,06,L3 Current (Min),A,10.5
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,06,L3 Current (Max),A,10.5
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,10.5
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,06,L2 Current (Min),A,64.62
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,06,L2 Current (Max),A,64.62
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,64.62
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,06,L1 Current (Min),A,15.75
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,06,L1 Current (Max),A,16.0
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,15.88
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-24.88
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-16.0
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-16.19
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.86807
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.93011
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93063
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Current (Min),A,34.62
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Current (Max),A,34.62
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,34.62
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Current (Min),A,41.62
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Current (Max),A,41.75
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,41.62
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Current (Min),A,42.5
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Current (Max),A,42.62
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,42.62
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-83.75
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-111.31
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-75.44
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.05644
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.10332
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.09194
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
