Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.37
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-32.31
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.25
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98474
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.80984
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93954
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Current (Min),A,56.75
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Current (Max),A,56.75
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,56.75
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Current (Min),A,17.88
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Current (Max),A,18.12
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.0
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Current (Min),A,17.75
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Current (Max),A,18.12
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.88
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,234.17
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,234.19
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.17
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.19
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.89
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (Min),A,66.38
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (Max),A,67.0
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.75
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (Min),A,87.12
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (Max),A,87.62
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.38
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (Min),A,53.12
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (Max),A,53.25
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.25
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T04:10:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,143.5
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,138.81
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,126.69
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.79794
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.74102
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.58276
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,,L1 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,,L3 Current (Min),A,44.62
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,,L3 Current (Max),A,45.38
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,,L2 Current (Min),A,49.12
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,,L2 Current (Max),A,49.88
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.5
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,,L1 Current (Min),A,34.12
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,,L1 Current (Max),A,34.88
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-8.56
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,10.94
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-48.81
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98596
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.95599
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.60858
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,07,L3 Current (Min),A,9.75
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,07,L3 Current (Max),A,9.88
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,07,L3 Current (RMS),A,9.88
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,07,L2 Current (Min),A,2.5
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,07,L2 Current (Max),A,2.88
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,07,L2 Current (RMS),A,2.62
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,07,L1 Current (Min),A,1.12
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,07,L1 Current (Max),A,1.12
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,07,L1 Current (RMS),A,1.12
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-40.0
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.94
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-40.63
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.66378
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99197
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.7297
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,06,L3 Current (Min),A,9.88
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,06,L3 Current (Max),A,10.12
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,10.0
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,06,L2 Current (Min),A,66.12
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,06,L2 Current (Max),A,66.12
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,66.12
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,06,L1 Current (Min),A,9.5
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,06,L1 Current (Max),A,9.88
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,9.75
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-20.31
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-14.81
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-20.94
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.90048
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94632
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.89059
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,05,L3 Current (Min),A,35.75
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,05,L3 Current (Max),A,35.75
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,35.75
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,05,L2 Current (Min),A,49.5
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,05,L2 Current (Max),A,49.5
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,49.5
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,05,L1 Current (Min),A,35.0
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,05,L1 Current (Max),A,35.25
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,35.12
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-75.12
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-86.87
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-25.5
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.16289
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.09871
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.24184
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.69
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-26.12
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.5
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97455
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.86944
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95746
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Current (Min),A,50.38
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Current (Max),A,50.62
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,50.5
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Current (Min),A,20.38
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Current (Max),A,20.5
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.5
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Current (Min),A,21.62
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Current (Max),A,22.12
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,234.8
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,234.83
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.81
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.53
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (Min),A,66.25
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (Max),A,66.5
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.38
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (Min),A,98.5
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (Max),A,98.62
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.62
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (Min),A,44.0
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (Max),A,44.88
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.62
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T04:00:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,145.06
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,137.19
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,125.88
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.81134
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.72042
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.57082
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.0
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,,L3 Current (Min),A,42.62
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,,L3 Current (Max),A,43.12
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.88
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,,L2 Current (Min),A,46.25
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,,L2 Current (Max),A,46.62
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.38
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,,L1 Current (Min),A,30.38
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,,L1 Current (Max),A,30.62
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-8.43
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,9.13
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-37.56
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98499
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.90533
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.72653
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,07,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,07,L3 Current (Min),A,9.88
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,07,L3 Current (Max),A,10.0
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,07,L3 Current (RMS),A,9.88
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,07,L2 Current (Min),A,1.38
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,07,L2 Current (Max),A,1.62
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,07,L2 Current (RMS),A,1.62
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,07,L1 Current (Min),A,1.12
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,07,L1 Current (Max),A,1.12
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,07,L1 Current (RMS),A,1.12
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-49.88
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.56
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-37.19
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.56899
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99234
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.7554
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,06,L3 Current (Min),A,10.5
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,06,L3 Current (Max),A,10.62
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,10.62
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,06,L2 Current (Min),A,65.88
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,06,L2 Current (Max),A,65.88
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,65.88
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,06,L1 Current (Min),A,10.0
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,06,L1 Current (Max),A,10.38
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,10.25
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-25.69
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-16.56
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-21.62
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.86484
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.93283
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.8941
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,05,L3 Current (Min),A,34.5
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,05,L3 Current (Max),A,34.5
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,34.5
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,05,L2 Current (Min),A,43.0
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,05,L2 Current (Max),A,43.12
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,43.0
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,05,L1 Current (Min),A,38.5
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,05,L1 Current (Max),A,38.62
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,38.62
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-58.69
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-95.19
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-51.12
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.12297
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.01329
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.11064
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.69
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-20.18
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.56
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98328
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91498
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92978
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Current (Min),A,60.12
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Current (Max),A,60.25
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,60.25
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Current (Min),A,24.5
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Current (Max),A,24.75
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.62
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Current (Min),A,16.25
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Current (Max),A,16.38
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.38
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.25
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,235.3
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.28
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (Min),A,74.0
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (Max),A,74.62
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.25
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (Min),A,98.38
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (Max),A,99.12
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.75
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (Min),A,45.5
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (Max),A,46.12
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.88
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T03:50:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,142.06
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,140.0
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,129.37
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.78201
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.75598
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.61926
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,,L1 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,,L3 Current (Min),A,44.88
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,,L3 Current (Max),A,45.0
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.88
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,,L2 Current (Min),A,48.25
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,,L2 Current (Max),A,48.25
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.25
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,,L1 Current (Min),A,36.0
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,,L1 Current (Max),A,36.38
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.25
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-1.25
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,16.44
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-38.0
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99768
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.90695
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.72668
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,07,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,07,L3 Current (Min),A,10.88
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,07,L3 Current (Max),A,10.88
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,07,L3 Current (RMS),A,10.88
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,07,L2 Current (Min),A,1.25
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,07,L2 Current (Max),A,1.62
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,07,L2 Current (RMS),A,1.5
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,07,L1 Current (Min),A,1.12
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,07,L1 Current (Max),A,1.12
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,07,L1 Current (RMS),A,1.12
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-49.88
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.32
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-29.88
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.56738
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99567
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.83377
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,06,L2 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,06,L3 Current (Min),A,10.62
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,06,L3 Current (Max),A,10.62
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,06,L3 Current (RMS),A,10.62
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,06,L2 Current (Min),A,68.38
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,06,L2 Current (Max),A,68.62
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,06,L2 Current (RMS),A,68.5
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,06,L1 Current (Min),A,13.25
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,06,L1 Current (Max),A,13.5
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,06,L1 Current (RMS),A,13.38
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-23.31
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-15.31
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-15.37
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.88385
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9447
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9379
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,05,L3 Current (Min),A,35.0
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,05,L3 Current (Max),A,35.12
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,35.0
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,05,L2 Current (Min),A,48.38
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,05,L2 Current (Max),A,48.38
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,48.38
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,05,L1 Current (Min),A,37.5
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,05,L1 Current (Max),A,43.25
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,41.88
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-51.94
