Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-66.06
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.81
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.18685
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.00612
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.15355
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.06
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-21.88
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.56
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98206
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.8992
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94617
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Current (Min),A,54.38
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Current (Max),A,54.62
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,54.5
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Current (Min),A,22.12
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Current (Max),A,22.12
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.12
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Current (Min),A,18.75
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Current (Max),A,19.38
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.0
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,234.38
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,234.39
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.38
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.3
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.84
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (Min),A,70.25
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (Max),A,70.5
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.38
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (Min),A,101.12
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (Max),A,101.62
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (Min),A,48.38
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (Max),A,52.88
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.75
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T03:40:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,144.06
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,138.75
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,130.94
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.80291
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.74108
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.64382
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-6.0
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,,L3 Current (Min),A,46.75
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,,L3 Current (Max),A,47.88
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.38
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,,L2 Current (Min),A,47.38
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,,L2 Current (Max),A,48.75
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.88
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,,L1 Current (Min),A,35.62
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,,L1 Current (Max),A,37.0
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.25
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-1.88
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,32.63
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,16.13
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99673
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.79385
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.92813
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,07,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,07,L3 Current (Min),A,10.88
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,07,L3 Current (Max),A,10.88
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,07,L3 Current (RMS),A,10.88
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,07,L2 Current (Min),A,2.38
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,07,L2 Current (Max),A,2.75
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,07,L2 Current (RMS),A,2.5
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,07,L1 Current (Min),A,1.75
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,07,L1 Current (Max),A,1.75
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,07,L1 Current (RMS),A,1.75
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-46.81
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.56
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-17.31
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.6032
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9942
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94223
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,06,L3 Current (Min),A,10.5
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,06,L3 Current (Max),A,10.62
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,10.62
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,06,L2 Current (Min),A,67.0
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,06,L2 Current (Max),A,67.0
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,67.0
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,06,L1 Current (Min),A,19.75
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,06,L1 Current (Max),A,20.0
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,19.88
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-25.5
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-14.87
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-12.81
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.86615
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94772
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94244
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Current (Min),A,34.88
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Current (Max),A,35.0
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,35.0
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Current (Min),A,47.62
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Current (Max),A,47.88
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,47.75
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Current (Min),A,41.62
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Current (Max),A,46.0
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,43.12
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-63.19
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-76.44
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-54.56
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.07079
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.04048
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.09203
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.69
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-20.94
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.63
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98038
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9082
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.90842
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Current (Min),A,54.88
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Current (Max),A,55.25
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,55.12
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Current (Min),A,23.0
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Current (Max),A,23.38
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.12
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Current (Min),A,17.62
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Current (Max),A,18.12
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.88
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,234.67
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,234.69
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.69
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.64
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.03
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (Min),A,67.38
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (Max),A,68.5
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.75
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (Min),A,101.5
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (Max),A,102.62
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (Min),A,57.25
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (Max),A,61.12
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.25
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T03:30:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,144.12
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,139.12
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,129.25
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.80124
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.7449
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.61447
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,,L3 Current (Min),A,45.12
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,,L3 Current (Max),A,45.38
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.25
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,,L2 Current (Min),A,48.0
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,,L2 Current (Max),A,48.12
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.12
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,,L1 Current (Min),A,34.12
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,,L1 Current (Max),A,34.25
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.12
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-8.06
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,20.62
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,14.87
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98486
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.92349
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.92688
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,07,L3 Current (Min),A,9.62
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,07,L3 Current (Max),A,9.88
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,07,L3 Current (RMS),A,9.75
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,07,L2 Current (Min),A,3.25
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,07,L2 Current (Max),A,3.25
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,07,L2 Current (RMS),A,3.25
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,07,L1 Current (Min),A,1.75
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,07,L1 Current (Max),A,1.75
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,07,L1 Current (RMS),A,1.75
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-22.12
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.69
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-30.44
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.89273
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99225
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.83648
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,06,L3 Current (Min),A,18.12
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,06,L3 Current (Max),A,18.25
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,18.25
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,06,L2 Current (Min),A,65.88
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,06,L2 Current (Max),A,66.12
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,66.0
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,06,L1 Current (Min),A,13.25
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,06,L1 Current (Max),A,13.62
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,13.38
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-21.81
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-12.75
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-15.37
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.89108
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95184
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.92416
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Current (Min),A,36.88
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Current (Max),A,37.0
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,36.88
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Current (Min),A,47.62
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Current (Max),A,47.88
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,47.75
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Current (Min),A,37.88
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Current (Max),A,37.88
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,37.88
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-80.37
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-85.75
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.37
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.09007
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.0128
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.23751
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.25
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-21.19
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.0
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97845
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91312
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92023
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Current (Min),A,52.62
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Current (Max),A,52.75
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,52.75
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Current (Min),A,23.75
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Current (Max),A,23.75
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.75
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Current (Min),A,16.88
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Current (Max),A,17.38
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.12
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,233.84
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,233.86
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.84
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.86
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.44
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.44
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (Min),A,77.62
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (Max),A,78.25
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.88
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (Min),A,102.5
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (Max),A,102.5
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (Min),A,47.38
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (Max),A,48.25
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.88
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T03:20:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,143.5
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,138.81
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,123.25
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.79925
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.74044
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.52932
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.0
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,,L3 Current (Min),A,46.12
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,,L3 Current (Max),A,46.5
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.38
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,,L2 Current (Min),A,48.38
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,,L2 Current (Max),A,48.88
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.62
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,,L1 Current (Min),A,30.25
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,,L1 Current (Max),A,30.62
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-26.31
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,8.69
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-0.56
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.77237
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.96167
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.93439
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,07,L3 Current (Min),A,2.12
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,07,L3 Current (Max),A,2.25
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,07,L3 Current (RMS),A,2.25
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,07,L2 Current (Min),A,2.12
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,07,L2 Current (Max),A,2.5
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,07,L2 Current (RMS),A,2.38
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,07,L1 Current (Min),A,1.38
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,07,L1 Current (Max),A,1.38
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,07,L1 Current (RMS),A,1.38
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-38.06
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.06
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-29.75
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.69854
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99356
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.84457
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,06,L3 Current (Min),A,10.25
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,06,L3 Current (Max),A,10.5
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,10.38
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,06,L2 Current (Min),A,66.75
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,06,L2 Current (Max),A,66.75
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,66.75
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,06,L1 Current (Min),A,14.0
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,06,L1 Current (Max),A,14.38
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,14.25
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-20.88
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-14.56
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-16.5
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.89969
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94696
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93231
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
