Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Current (Min),A,37.0
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Current (Max),A,37.12
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,37.0
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Current (Min),A,48.75
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Current (Max),A,49.0
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,48.88
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Current (Min),A,46.0
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Current (Max),A,46.0
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,46.0
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-47.0
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-84.81
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-20.75
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.3236
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.04015
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.24089
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.0
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-17.5
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.81
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98172
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94018
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98599
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Current (Min),A,54.38
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Current (Max),A,54.5
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,54.5
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Current (Min),A,28.75
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Current (Max),A,29.5
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Current (Min),A,31.0
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Current (Max),A,31.5
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.25
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,233.84
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,233.88
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.86
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.69
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.73
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.08
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (Min),A,63.25
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (Max),A,63.62
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (Min),A,108.0
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (Max),A,108.88
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (Min),A,73.88
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (Max),A,74.25
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T03:10:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,144.56
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,137.63
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,123.25
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.80432
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.72699
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.52804
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.0
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,,L3 Current (Min),A,44.12
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,,L3 Current (Max),A,44.5
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.25
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,,L2 Current (Min),A,49.25
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,,L2 Current (Max),A,50.0
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.5
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,,L1 Current (Min),A,28.62
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,,L1 Current (Max),A,29.25
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.88
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-36.44
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,10.63
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-37.19
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.734
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.9537
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.73111
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,07,L3 Current (Min),A,2.25
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,07,L3 Current (Max),A,2.38
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,07,L3 Current (RMS),A,2.38
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,07,L2 Current (Min),A,2.38
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,07,L2 Current (Max),A,2.75
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,07,L2 Current (RMS),A,2.5
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,07,L1 Current (Min),A,1.25
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,07,L1 Current (Max),A,1.25
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,07,L1 Current (RMS),A,1.25
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-33.56
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.0
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-26.56
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.74914
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99518
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.8732
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,06,L3 Current (Min),A,11.0
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,06,L3 Current (Max),A,11.25
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,11.0
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,06,L2 Current (Min),A,67.75
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,06,L2 Current (Max),A,68.38
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,68.0
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,06,L1 Current (Min),A,13.38
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,06,L1 Current (Max),A,13.75
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,13.62
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-21.31
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.94
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-13.5
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.89688
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96967
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95181
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Current (Min),A,37.12
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Current (Max),A,37.38
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,37.25
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Current (Min),A,66.62
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Current (Max),A,67.0
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,66.75
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Current (Min),A,51.12
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Current (Max),A,51.25
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,51.25
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.87
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-101.0
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,27.75
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.16374
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.11669
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.15941
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.94
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-25.69
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.13
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99347
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.85892
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96817
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Current (Min),A,80.25
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Current (Max),A,81.0
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,80.75
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Current (Min),A,20.0
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Current (Max),A,20.12
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.12
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Current (Min),A,23.62
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Current (Max),A,23.75
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.75
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,235.14
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,235.16
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.14
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (Min),A,90.88
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (Max),A,91.5
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.25
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (Min),A,118.5
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (Max),A,118.62
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (Min),A,72.12
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (Max),A,72.62
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.38
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T03:00:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,145.88
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,140.31
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,125.94
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.82211
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.75891
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.57031
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,,L3 Current (Min),A,45.38
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,,L3 Current (Max),A,46.0
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.75
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,,L2 Current (Min),A,50.25
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,,L2 Current (Max),A,51.0
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.62
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,,L1 Current (Min),A,32.75
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,,L1 Current (Max),A,33.62
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.25
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-49.62
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,15.57
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-37.19
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.55602
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.91699
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.72815
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,07,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,07,L3 Current (Min),A,1.88
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,07,L3 Current (Max),A,1.88
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,07,L3 Current (RMS),A,1.88
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,07,L2 Current (Min),A,1.75
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,07,L2 Current (Max),A,1.88
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,07,L2 Current (RMS),A,1.88
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,07,L1 Current (Min),A,1.25
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,07,L1 Current (Max),A,1.25
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,07,L1 Current (RMS),A,1.25
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-37.56
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.19
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-30.81
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.72174
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99506
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.82815
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,06,L3 Current (Min),A,11.0
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,06,L3 Current (Max),A,11.0
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,11.0
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,06,L2 Current (Min),A,67.88
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,06,L2 Current (Max),A,67.88
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,67.88
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,06,L1 Current (Min),A,13.75
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,06,L1 Current (Max),A,13.88
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,13.75
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-23.94
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-13.5
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-14.19
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.88104
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95431
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94354
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.0
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Current (Min),A,37.12
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Current (Max),A,37.62
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,37.38
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Current (Min),A,54.62
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Current (Max),A,54.75
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,54.62
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Current (Min),A,47.25
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Current (Max),A,47.38
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,47.25
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-54.44
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-79.0
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,32.93
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.25423
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.12551
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.18611
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.75
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.0
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.31
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99442
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94903
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96374
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Current (Min),A,82.5
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Current (Max),A,82.75
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,82.62
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Current (Min),A,30.38
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Current (Max),A,31.12
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.75
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Current (Min),A,23.0
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Current (Max),A,23.0
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,234.58
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,234.59
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.59
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.05
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (Min),A,89.0
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (Max),A,90.25
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.62
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (Min),A,114.0
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (Max),A,115.38
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.62
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (Min),A,64.0
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (Max),A,64.12
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T02:50:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,143.5
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,138.75
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,122.44
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.78711
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.73376
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.50176
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.0
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,,L3 Current (Min),A,39.75
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,,L3 Current (Max),A,40.12
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.88
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,,L2 Current (Min),A,45.0
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,,L2 Current (Max),A,45.75
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.25
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,,L1 Current (Min),A,27.88
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,,L1 Current (Max),A,28.38
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-50.75
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,23.5
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-34.87
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.58944
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.9068
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.74255
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,07,L3 Current (Min),A,1.88
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,07,L3 Current (Max),A,2.0
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,07,L3 Current (RMS),A,2.0
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,07,L2 Current (Min),A,2.0
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,07,L2 Current (Max),A,2.38
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,07,L2 Current (RMS),A,2.25
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,07,L1 Current (Min),A,1.38
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,07,L1 Current (Max),A,1.38
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,07,L1 Current (RMS),A,1.38
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-44.0
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.25
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-27.62
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.65615
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99432
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.85058
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,06,L3 Current (Min),A,10.5
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,06,L3 Current (Max),A,10.75
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,10.62
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,06,L2 Current (Min),A,67.88
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,06,L2 Current (Max),A,68.75
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,68.25
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,06,L1 Current (Min),A,13.38
