Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,06,L1 Current (Max),A,13.62
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,13.5
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-23.5
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.37
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-16.37
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.88067
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9776
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.92328
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Current (Min),A,35.75
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Current (Max),A,35.88
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,35.75
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Current (Min),A,78.62
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Current (Max),A,78.88
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,78.75
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Current (Min),A,39.25
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Current (Max),A,39.62
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,39.38
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-59.06
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-79.5
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.37
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.2593
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.05467
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.10967
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.56
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.88
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.56
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99338
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92358
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94028
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.0
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Current (Min),A,86.62
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Current (Max),A,87.62
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,87.25
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Current (Min),A,27.88
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Current (Max),A,28.25
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Current (Min),A,18.0
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Current (Max),A,18.12
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.12
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,234.12
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,234.16
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.14
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.75
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.78
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.53
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (Min),A,97.62
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (Max),A,98.38
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.12
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (Min),A,141.25
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (Max),A,141.75
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (Min),A,56.25
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (Max),A,56.5
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.38
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T02:40:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,140.31
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,138.75
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,122.75
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.75235
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.7413
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.52508
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,,L3 Current (Min),A,41.12
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,,L3 Current (Max),A,41.75
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,,L2 Current (Min),A,51.88
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,,L2 Current (Max),A,52.62
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.12
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,,L1 Current (Min),A,36.75
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,,L1 Current (Max),A,37.12
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-19.12
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,20.12
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-49.38
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.87155
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.91266
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.57531
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,07,L3 Current (Min),A,2.12
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,07,L3 Current (Max),A,2.38
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,07,L3 Current (RMS),A,2.25
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,07,L2 Current (Min),A,3.5
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,07,L2 Current (Max),A,3.75
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,07,L2 Current (RMS),A,3.5
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,07,L1 Current (Min),A,1.0
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,07,L1 Current (Max),A,1.12
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,07,L1 Current (RMS),A,1.0
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-40.5
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.56
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-26.19
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.70321
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99359
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.8659
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,06,L3 Current (Min),A,10.75
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,06,L3 Current (Max),A,10.88
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,10.88
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,06,L2 Current (Min),A,67.62
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,06,L2 Current (Max),A,68.12
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,67.75
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,06,L1 Current (Min),A,14.25
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,06,L1 Current (Max),A,14.62
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,14.38
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-24.31
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-11.56
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-15.37
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.0
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-4.0
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.87469
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96991
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94717
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,18.0
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Current (Min),A,37.5
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Current (Max),A,37.62
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,37.5
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Current (Min),A,74.38
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Current (Max),A,74.62
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,74.62
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Current (Min),A,48.5
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Current (Max),A,54.5
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,53.12
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-56.75
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-82.06
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-32.25
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.32183
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.02516
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.08507
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.44
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-26.5
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.93
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99332
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.87268
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95789
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.0
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Current (Min),A,91.12
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Current (Max),A,91.62
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,91.5
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Current (Min),A,21.38
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Current (Max),A,21.62
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.5
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Current (Min),A,22.75
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Current (Max),A,22.75
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.75
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,234.72
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,234.78
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.75
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.23
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (Min),A,104.12
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (Max),A,105.75
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.25
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (Min),A,125.0
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (Max),A,125.5
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.25
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (Min),A,65.25
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (Max),A,71.62
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.88
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T02:30:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,145.38
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,140.94
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,118.88
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.80993
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.7637
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.45946
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.0
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,,L3 Current (Min),A,42.75
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,,L3 Current (Max),A,43.38
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,,L2 Current (Min),A,54.12
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,,L2 Current (Max),A,54.5
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.38
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,,L1 Current (Min),A,31.75
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,,L1 Current (Max),A,31.88
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.88
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-31.93
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,23.75
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,17.25
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.78698
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.90765
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.90881
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,07,L3 Current (Min),A,2.25
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,07,L3 Current (Max),A,2.38
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,07,L3 Current (RMS),A,2.25
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,07,L2 Current (Min),A,3.5
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,07,L2 Current (Max),A,3.62
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,07,L2 Current (RMS),A,3.62
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,07,L1 Current (Min),A,1.5
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,07,L1 Current (Max),A,1.5
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,07,L1 Current (RMS),A,1.5
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-23.0
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.31
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-34.13
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.88095
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99396
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.83606
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,17.0
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,06,L3 Current (Min),A,17.12
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,06,L3 Current (Max),A,17.38
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,17.25
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,06,L2 Current (Min),A,68.62
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,06,L2 Current (Max),A,68.62
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,68.62
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,06,L1 Current (Min),A,13.62
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,06,L1 Current (Max),A,19.38
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,16.0
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-19.81
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.75
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.37
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.91015
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97751
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95859
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.0
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Current (Min),A,37.25
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Current (Max),A,37.38
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,37.38
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Current (Min),A,69.25
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Current (Max),A,69.75
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,69.38
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Current (Min),A,57.5
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Current (Max),A,63.75
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,59.0
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-58.06
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-90.75
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.06
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.33605
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.00221
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.19139
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.12
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-22.94
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.25
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99405
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.89459
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95181
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.0
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Current (Min),A,96.0
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Current (Max),A,96.38
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,96.25
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Current (Min),A,22.12
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Current (Max),A,22.62
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.38
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Current (Min),A,21.5
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Current (Max),A,22.0
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.88
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,234.64
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,234.67
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.66
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.14
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (Min),A,114.38
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (Max),A,114.88
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (Min),A,120.38
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (Max),A,120.75
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.62
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (Min),A,78.12
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (Max),A,83.12
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T02:20:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,145.25
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,139.75
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,123.88
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.80963
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.74951
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.53677
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.0
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,,L3 Current (Min),A,41.5
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,,L3 Current (Max),A,42.0
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.75
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,,L2 Current (Min),A,49.38
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,,L2 Current (Max),A,49.62
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.5
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,,L1 Current (Min),A,31.5
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,,L1 Current (Max),A,31.75
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.62
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-18.12
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,33.87
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,19.25
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.86737
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.81268
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.90451
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,07,L3 Current (Min),A,2.38
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,07,L3 Current (Max),A,2.5
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,07,L3 Current (RMS),A,2.38
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,07,L2 Current (Min),A,2.62
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,07,L2 Current (Max),A,2.75
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,07,L2 Current (RMS),A,2.62
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,07,L1 Current (Min),A,1.5
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,07,L1 Current (Max),A,1.5
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,07,L1 Current (RMS),A,1.5
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-22.5
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.82
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-32.75
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
