Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.88351
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99515
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.81009
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,06,L3 Current (Min),A,18.0
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,06,L3 Current (Max),A,18.0
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,18.0
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,06,L2 Current (Min),A,67.75
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,06,L2 Current (Max),A,68.12
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,68.0
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,06,L1 Current (Min),A,13.88
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,06,L1 Current (Max),A,14.0
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,13.88
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-21.81
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.56
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-18.62
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.89224
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97647
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.90369
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Current (Min),A,37.75
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Current (Max),A,37.88
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,37.88
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Current (Min),A,67.38
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Current (Max),A,67.38
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,67.38
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Current (Min),A,37.25
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Current (Max),A,37.88
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,37.5
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-51.44
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-90.94
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.37
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.30523
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.00899
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.31359
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.75
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-26.31
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.19
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99557
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.85415
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94806
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Current (Min),A,98.5
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Current (Max),A,99.0
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,98.75
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Current (Min),A,19.0
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Current (Max),A,19.12
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Current (Min),A,18.62
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Current (Max),A,18.75
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.75
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,234.36
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,234.38
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.36
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.16
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (Min),A,119.12
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (Max),A,119.25
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.12
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (Min),A,117.38
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (Max),A,117.88
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.62
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (Min),A,52.25
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (Max),A,52.88
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.62
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T02:10:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,141.31
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,140.68
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,119.38
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.0
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.77069
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.76092
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.47231
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-7.0
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-9.0
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.0
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,,L3 Current (Min),A,41.0
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,,L3 Current (Max),A,41.5
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.25
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,,L2 Current (Min),A,50.12
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,,L2 Current (Max),A,50.38
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.25
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,,L1 Current (Min),A,32.25
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,,L1 Current (Max),A,32.38
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.38
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-38.19
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,24.88
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-4.0
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.70205
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.8743
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.897
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,07,L3 Current (Min),A,2.25
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,07,L3 Current (Max),A,2.25
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,07,L3 Current (RMS),A,2.25
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,07,L2 Current (Min),A,2.38
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,07,L2 Current (Max),A,2.75
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,07,L2 Current (RMS),A,2.62
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,07,L1 Current (Min),A,1.12
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,07,L1 Current (Max),A,1.12
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,07,L1 Current (RMS),A,1.12
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-42.06
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.25
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-29.38
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.64843
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99255
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.84244
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,06,L3 Current (Min),A,10.5
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,06,L3 Current (Max),A,10.75
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,10.62
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,06,L2 Current (Min),A,66.88
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,06,L2 Current (Max),A,67.25
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,67.0
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,06,L1 Current (Min),A,14.5
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,06,L1 Current (Max),A,14.75
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,14.62
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-20.25
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-12.44
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-17.94
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.90182
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95795
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.90597
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,05,L3 Current (Min),A,38.12
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,05,L3 Current (Max),A,38.25
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,38.25
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,05,L2 Current (Min),A,55.25
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,05,L2 Current (Max),A,55.25
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,55.25
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,05,L1 Current (Min),A,38.62
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,05,L1 Current (Max),A,39.0
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,38.88
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-48.0
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-94.81
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,2.56
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.21746
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.07698
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.21694
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.12
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.12
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.75
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-26.25
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.44
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99637
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.8609
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97336
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,24.0
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Current (Min),A,103.75
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Current (Max),A,104.38
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,104.0
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Current (Min),A,22.12
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Current (Max),A,22.62
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.38
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Current (Min),A,27.38
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Current (Max),A,27.5
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.5
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,234.72
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,234.73
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.72
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.83
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.31
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (Min),A,117.38
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (Max),A,117.75
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.62
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (Min),A,105.5
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (Max),A,106.0
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.75
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (Min),A,64.12
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (Max),A,64.62
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.38
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T02:00:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,143.25
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,141.44
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,127.75
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.79068
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.76574
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.58447
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,,L3 Current (Min),A,41.12
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,,L3 Current (Max),A,42.12
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,,L2 Current (Min),A,44.88
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,,L2 Current (Max),A,45.62
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.12
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,,L1 Current (Min),A,33.25
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,,L1 Current (Max),A,33.88
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.38
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-33.63
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,15.94
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-48.56
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.7919
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.95764
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.58636
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,07,L3 Current (Min),A,2.38
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,07,L3 Current (Max),A,2.5
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,07,L3 Current (RMS),A,2.5
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,07,L2 Current (Min),A,4.38
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,07,L2 Current (Max),A,4.75
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,07,L2 Current (RMS),A,4.62
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,07,L1 Current (Min),A,1.0
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,07,L1 Current (Max),A,1.0
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,07,L1 Current (RMS),A,1.0
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-48.75
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.38
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-33.06
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.59539
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99411
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.79208
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,06,L3 Current (Min),A,10.5
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,06,L3 Current (Max),A,10.62
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,10.5
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,06,L2 Current (Min),A,68.0
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,06,L2 Current (Max),A,68.0
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,68.0
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,06,L1 Current (Min),A,14.12
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,06,L1 Current (Max),A,14.38
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,14.25
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-19.69
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-11.25
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.87
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.90536
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96576
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96606
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.0
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,05,L3 Current (Min),A,38.5
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,05,L3 Current (Max),A,38.62
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,38.5
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,05,L2 Current (Min),A,62.25
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,05,L2 Current (Max),A,62.38
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,62.38
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,05,L1 Current (Min),A,57.38
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,05,L1 Current (Max),A,57.88
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,57.62
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-46.44
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-88.25
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.0
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.28014
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.02632
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.21791
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.94
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-26.88
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.56
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99582
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.85513
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9581
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,23.0
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Current (Min),A,100.5
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Current (Max),A,100.5
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,100.5
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Current (Min),A,19.75
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Current (Max),A,19.88
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.75
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Current (Min),A,20.5
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Current (Max),A,21.0
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.75
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,234.25
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,234.28
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.27
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.14
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.78
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (Min),A,112.5
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (Max),A,113.5
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.25
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (Min),A,116.75
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (Max),A,117.38
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.25
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (Min),A,71.38
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (Max),A,72.38
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.88
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T01:50:00.000+00:00,ambient,,Temperature,C,0.0
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,144.56
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,142.25
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,125.0
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.80426
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.77853
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.55746
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-8.0
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-10.0
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-5.0
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,,L3 Current (Min),A,44.25
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,,L3 Current (Max),A,44.5
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.38
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,,L2 Current (Min),A,50.75
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,,L2 Current (Max),A,51.0
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.88
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,,L1 Current (Min),A,35.25
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,,L1 Current (Max),A,35.5
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.38
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-25.81
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,15.31
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-40.44
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.83246
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.94534
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.6737
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.0
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,07,L3 Current (Min),A,2.5
930951,CROSSWAY ROAD,2024-01-27T01:40:00.000+00:00,feeder,07,L3 Current (Max),A,2.5
